ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2014 00:01,0,0.000,ALERT,214.87,300.57,59.912,1399780865,"274151322000083","019011112586793",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,113864.9,113864.9,789,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399780948,598411.00
05/11/2014 00:01,0,0.000,ALERT,215.32,299.97,59.933,1399780865,"274151322000076","019011112586793",0.00,14.70,0,297.57,303.28,0.0,0.0,0.000,114918.9,114918.9,792,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399780951,598412.00
05/11/2014 00:01,0,0.000,ALERT,214.87,299.67,59.922,1399780865,"274151322000094","019011112586793",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,63016.9,63016.9,795,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399780954,598413.00
05/11/2014 00:01,0,0.000,ALERT,214.41,300.57,59.886,1399780865,"274151322000052","019011112586793",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,113841.2,113841.2,780,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399780957,598414.00
05/11/2014 00:01,0,0.000,ALERT,214.87,299.97,59.912,1399780865,"274151322000085","019011112586793",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,113290.8,113290.8,781,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399780959,598415.00
05/11/2014 00:01,0,0.000,ALERT,214.87,298.77,59.922,1399780865,"274151322000087","019011112586793",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,109528.7,109528.7,782,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399780962,598416.00
05/11/2014 00:01,0,0.000,ALERT,214.41,299.37,59.917,1399780865,"274151322000088","019011112586793",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,109403.8,109403.8,781,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399780965,598417.00
05/11/2014 00:01,0,0.000,ALERT,214.87,301.17,59.922,1399780865,"274151322000095","019011112586793",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,113646.8,113646.8,784,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399780968,598418.00
05/11/2014 00:01,0,0.000,ALERT,215.54,299.67,59.917,1399780865,"274151322000068","019011112586793",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,60772.7,60772.7,790,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399780971,598419.00
05/11/2014 00:01,0,0.000,ALERT,214.87,299.97,59.922,1399780865,"274151322000054","019011112586793",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,112084.6,112084.6,778,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399780974,598420.00
05/11/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399780865,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399781746,598426.00
05/11/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399780865,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399781746,598432.00
05/11/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399780865,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399781746,598434.00
05/11/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399780865,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399781746,598424.00
05/11/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399780865,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399781746,598425.00
05/11/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399780865,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399781746,598433.00
05/11/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399780865,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399781746,598428.00
05/11/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399780865,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399781746,598429.00
05/11/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399780865,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399781746,598430.00
05/11/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399780865,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399781746,598431.00
05/11/2014 00:30,0,0.000,ALERT,215.54,301.77,59.981,1399782603,"274151322000083","019011112586793",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,113864.9,113864.9,791,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399782686,598435.00
05/11/2014 00:30,0,0.000,ALERT,215.77,301.77,59.991,1399782603,"274151322000076","019011112586793",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,114918.9,114918.9,794,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399782688,598436.00
05/11/2014 00:30,0,0.000,ALERT,215.32,300.57,59.986,1399782603,"274151322000094","019011112586793",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,63016.9,63016.9,797,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399782691,598437.00
05/11/2014 00:30,0,0.000,ALERT,215.09,301.47,59.991,1399782603,"274151322000052","019011112586793",0.00,14.70,0,297.87,303.58,0.0,0.0,0.000,113841.2,113841.2,782,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399782694,598438.00
05/11/2014 00:30,0,0.000,ALERT,215.32,300.87,59.991,1399782603,"274151322000085","019011112586793",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,113290.8,113290.8,783,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399782697,598439.00
05/11/2014 00:30,0,0.000,ALERT,215.54,300.27,59.991,1399782603,"274151322000087","019011112586793",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,109528.7,109528.7,784,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399782700,598440.00
05/11/2014 00:30,0,0.000,ALERT,214.64,300.87,60.023,1399782603,"274151322000088","019011112586793",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,109403.8,109403.8,783,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399782703,598441.00
05/11/2014 00:30,0,0.000,ALERT,215.32,302.07,59.991,1399782603,"274151322000095","019011112586793",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,113646.8,113646.8,786,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399782705,598442.00
05/11/2014 00:30,0,0.000,ALERT,216.00,300.27,59.954,1399782603,"274151322000068","019011112586793",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,60772.7,60772.7,792,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399782708,598443.00
05/11/2014 00:30,0,0.000,ALERT,214.87,301.17,59.996,1399782603,"274151322000054","019011112586793",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,112084.6,112084.6,780,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399782711,598444.00
05/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399782603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399783484,598445.00
05/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399782603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399783484,598446.00
05/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399782603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399783484,598456.00
05/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399782603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399783484,598454.00
05/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399782603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399783484,598449.00
05/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399782603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399783484,598450.00
05/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399782603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399783484,598451.00
05/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399782603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399783484,598452.00
05/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399782603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399783484,598457.00
05/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399782603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399783484,598458.00
05/11/2014 00:45,0,0.000,ALERT,215.32,301.17,59.991,1399783504,"274151322000083","019011112586793",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,113864.9,113864.9,793,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399783587,598459.00
05/11/2014 00:45,0,0.000,ALERT,215.77,301.17,59.986,1399783504,"274151322000076","019011112586793",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,114918.9,114918.9,796,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399783589,598460.00
05/11/2014 00:45,0,0.000,ALERT,215.09,300.57,59.991,1399783504,"274151322000094","019011112586793",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,63016.9,63016.9,799,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399783592,598461.00
05/11/2014 00:45,0,0.000,ALERT,214.87,301.47,59.991,1399783504,"274151322000052","019011112586793",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,113841.2,113841.2,784,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399783595,598462.00
05/11/2014 00:45,0,0.000,ALERT,215.09,300.57,59.986,1399783504,"274151322000085","019011112586793",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,113290.8,113290.8,785,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399783598,598463.00
05/11/2014 00:45,0,0.000,ALERT,215.09,299.67,59.991,1399783504,"274151322000087","019011112586793",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,109528.7,109528.7,786,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399783601,598464.00
05/11/2014 00:45,0,0.000,ALERT,214.87,300.87,59.954,1399783504,"274151322000088","019011112586793",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,109403.8,109403.8,785,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399783604,598465.00
05/11/2014 00:45,0,0.000,ALERT,215.09,301.77,60.002,1399783504,"274151322000095","019011112586793",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,113646.8,113646.8,788,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399783607,598466.00
05/11/2014 00:45,0,0.000,ALERT,215.77,299.97,59.996,1399783504,"274151322000068","019011112586793",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,60772.7,60772.7,794,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399783610,598467.00
05/11/2014 00:45,0,0.000,ALERT,214.87,301.17,59.954,1399783504,"274151322000054","019011112586793",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,112084.6,112084.6,782,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399783613,598468.00
05/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399783504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399784384,598478.00
05/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399783504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399784384,598476.00
05/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399783504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399784384,598471.00
05/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399783504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399784384,598472.00
05/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399783504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399784384,598473.00
05/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399783504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399784384,598474.00
05/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399783504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399784384,598479.00
05/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399783504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399784384,598480.00
05/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399783504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399784384,598481.00
05/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399783504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399784384,598482.00
05/11/2014 01:00,0,0.000,ALERT,215.77,302.37,59.970,1399784403,"274151322000083","019011112586793",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,113864.9,113864.9,795,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399784487,598483.00
05/11/2014 01:00,0,0.000,ALERT,216.22,302.07,59.970,1399784403,"274151322000076","019011112586793",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,114918.9,114918.9,798,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399784490,598484.00
05/11/2014 01:00,0,0.000,ALERT,215.77,301.77,59.970,1399784403,"274151322000094","019011112586793",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,63016.9,63016.9,801,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399784493,598485.00
05/11/2014 01:00,0,0.000,ALERT,215.54,301.77,59.970,1399784403,"274151322000052","019011112586793",0.00,14.70,0,298.77,304.18,0.0,0.0,0.000,113841.2,113841.2,786,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399784496,598486.00
05/11/2014 01:00,0,0.000,ALERT,216.00,302.07,59.981,1399784403,"274151322000085","019011112586793",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,113290.8,113290.8,787,0,0,0,L,1151911521,1,124.04,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399784499,598487.00
05/11/2014 01:00,0,0.000,ALERT,216.00,301.77,59.975,1399784403,"274151322000087","019011112586793",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,109528.7,109528.7,788,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399784502,598488.00
05/11/2014 01:00,0,0.000,ALERT,215.54,302.37,59.970,1399784403,"274151322000088","019011112586793",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,109403.8,109403.8,787,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399784504,598489.00
05/11/2014 01:00,0,0.000,ALERT,216.00,303.28,59.996,1399784403,"274151322000095","019011112586793",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,113646.8,113646.8,790,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399784507,598490.00
05/11/2014 01:00,0,0.000,ALERT,216.45,301.47,59.970,1399784403,"274151322000068","019011112586793",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,60772.7,60772.7,796,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399784510,598491.00
05/11/2014 01:00,0,0.000,ALERT,215.77,302.07,59.970,1399784403,"274151322000054","019011112586793",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,112084.6,112084.6,784,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399784513,598492.00
05/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399784403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399785283,598499.00
05/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399784403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399785283,598494.00
05/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399784403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399785283,598495.00
05/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399784403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399785283,598496.00
05/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399784403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399785283,598497.00
05/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399784403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399785283,598502.00
05/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399784403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399785283,598503.00
05/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399784403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399785283,598506.00
05/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399784403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399785283,598504.00
05/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399784403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399785283,598505.00
05/11/2014 01:15,0,0.000,ALERT,216.22,302.07,59.965,1399785303,"274151322000083","019011112586793",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,113864.9,113864.9,797,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399785385,598507.00
05/11/2014 01:15,0,0.000,ALERT,216.67,302.68,59.959,1399785303,"274151322000076","019011112586793",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,114918.9,114918.9,800,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399785388,598508.00
05/11/2014 01:15,0,0.000,ALERT,216.00,301.77,59.965,1399785303,"274151322000094","019011112586793",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,63016.9,63016.9,803,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399785391,598509.00
05/11/2014 01:15,0,0.000,ALERT,215.77,302.07,59.959,1399785303,"274151322000052","019011112586793",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,113841.2,113841.2,788,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399785394,598510.00
05/11/2014 01:15,0,0.000,ALERT,216.22,302.07,59.965,1399785303,"274151322000085","019011112586793",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,113290.8,113290.8,789,0,0,0,L,1151911521,1,124.04,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399785397,598511.00
05/11/2014 01:15,0,0.000,ALERT,216.00,300.87,59.954,1399785303,"274151322000087","019011112586793",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,109528.7,109528.7,790,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399785400,598512.00
05/11/2014 01:15,0,0.000,ALERT,215.77,301.47,59.970,1399785303,"274151322000088","019011112586793",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,109403.8,109403.8,789,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399785402,598513.00
05/11/2014 01:15,0,0.000,ALERT,216.00,303.28,59.949,1399785303,"274151322000095","019011112586793",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,113646.8,113646.8,792,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399785405,598514.00
05/11/2014 01:15,0,0.000,ALERT,216.90,301.47,59.970,1399785303,"274151322000068","019011112586793",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,60772.7,60772.7,798,0,0,0,L,1151911521,1,123.81,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399785408,598515.00
05/11/2014 01:15,0,0.000,ALERT,216.00,301.77,59.970,1399785303,"274151322000054","019011112586793",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,112084.6,112084.6,786,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399785411,598516.00
05/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399785303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399786183,598517.00
05/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399785303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399786183,598518.00
05/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399785303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399786183,598519.00
05/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399785303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399786183,598524.00
05/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399785303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399786183,598529.00
05/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399785303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399786183,598525.00
05/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399785303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399786183,598528.00
05/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399785303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399786183,598526.00
05/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399785303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399786183,598527.00
05/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399785303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399786183,598530.00
05/11/2014 01:30,0,0.000,ALERT,216.22,302.98,60.023,1399786203,"274151322000083","019011112586793",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,113864.9,113864.9,799,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399786285,598531.00
05/11/2014 01:30,0,0.000,ALERT,216.67,302.37,59.986,1399786203,"274151322000076","019011112586793",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,114918.9,114918.9,802,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399786288,598532.00
05/11/2014 01:30,0,0.000,ALERT,216.00,301.77,59.991,1399786203,"274151322000094","019011112586793",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,63016.9,63016.9,805,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399786291,598533.00
05/11/2014 01:30,0,0.000,ALERT,215.77,302.68,59.986,1399786203,"274151322000052","019011112586793",0.00,14.30,0,299.07,304.48,0.0,0.0,0.000,113841.2,113841.2,790,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399786294,598534.00
05/11/2014 01:30,0,0.000,ALERT,216.22,302.68,59.981,1399786203,"274151322000085","019011112586793",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,113290.8,113290.8,791,0,0,0,L,1151911521,1,124.04,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399786297,598535.00
05/11/2014 01:30,0,0.000,ALERT,216.00,301.77,59.981,1399786203,"274151322000087","019011112586793",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,109528.7,109528.7,792,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399786299,598536.00
05/11/2014 01:30,0,0.000,ALERT,215.77,302.07,59.981,1399786203,"274151322000088","019011112586793",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,109403.8,109403.8,791,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399786302,598537.00
05/11/2014 01:30,0,0.000,ALERT,216.00,302.98,59.981,1399786203,"274151322000095","019011112586793",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,113646.8,113646.8,794,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399786305,598538.00
05/11/2014 01:30,0,0.000,ALERT,216.67,301.17,59.986,1399786203,"274151322000068","019011112586793",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,60772.7,60772.7,800,0,0,0,L,1151911521,1,123.81,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399786308,598539.00
05/11/2014 01:30,0,0.000,ALERT,215.77,302.07,59.981,1399786203,"274151322000054","019011112586793",0.00,15.00,0,299.07,304.48,0.0,0.0,0.000,112084.6,112084.6,788,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399786311,598540.00
05/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399786203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787084,598541.00
05/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399786203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787084,598546.00
05/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399786203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787085,598551.00
05/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399786203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787085,598547.00
05/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399786203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787085,598550.00
05/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399786203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787085,598548.00
05/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399786203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787085,598549.00
05/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399786203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787085,598552.00
05/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399786203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787085,598553.00
05/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399786203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787085,598554.00
05/11/2014 01:45,0,0.000,ALERT,216.00,302.68,59.996,1399787103,"274151322000083","019011112586793",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,113864.9,113864.9,801,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399787188,598555.00
05/11/2014 01:45,0,0.000,ALERT,216.45,301.77,59.996,1399787103,"274151322000076","019011112586793",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,114918.9,114918.9,804,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399787191,598556.00
05/11/2014 01:45,0,0.000,ALERT,216.22,302.07,60.012,1399787103,"274151322000094","019011112586793",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,63016.9,63016.9,807,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399787194,598557.00
05/11/2014 01:45,0,0.000,ALERT,215.77,302.98,59.991,1399787103,"274151322000052","019011112586793",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,113841.2,113841.2,792,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399787196,598558.00
05/11/2014 01:45,0,0.000,ALERT,216.22,302.37,59.986,1399787103,"274151322000085","019011112586793",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,113290.8,113290.8,793,0,0,0,L,1151911521,1,124.04,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399787199,598559.00
05/11/2014 01:45,0,0.000,ALERT,216.00,301.77,59.986,1399787103,"274151322000087","019011112586793",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,109528.7,109528.7,794,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399787202,598560.00
05/11/2014 01:45,0,0.000,ALERT,215.54,302.68,59.959,1399787103,"274151322000088","019011112586793",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,109403.8,109403.8,793,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399787205,598561.00
05/11/2014 01:45,0,0.000,ALERT,216.22,303.58,59.986,1399787103,"274151322000095","019011112586793",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,113646.8,113646.8,796,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399787208,598562.00
05/11/2014 01:45,0,0.000,ALERT,216.67,302.07,59.986,1399787103,"274151322000068","019011112586793",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,60772.7,60772.7,802,0,0,0,L,1151911521,1,124.04,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399787211,598563.00
05/11/2014 01:45,0,0.000,ALERT,216.00,302.98,59.991,1399787103,"274151322000054","019011112586793",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,112084.6,112084.6,790,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399787214,598564.00
05/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399787103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787983,598565.00
05/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399787103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787983,598566.00
05/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399787103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787983,598571.00
05/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399787103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787983,598576.00
05/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399787103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787983,598572.00
05/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399787103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787983,598575.00
05/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399787103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787983,598573.00
05/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399787103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787983,598574.00
05/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399787103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787983,598577.00
05/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399787103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399787983,598578.00
05/11/2014 02:17,0,0.000,ALERT,213.06,298.77,60.028,1399789044,"274151322000083","019011112586793",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,113864.9,113864.9,807,0,0,0,L,1151911521,2,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399789827,598589.00
05/11/2014 02:17,0,0.000,ALERT,213.51,298.47,60.002,1399789044,"274151322000076","019011112586793",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,114918.9,114918.9,810,0,0,0,L,1151911521,2,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399789830,598590.00
05/11/2014 02:17,0,0.000,ALERT,213.29,298.17,60.018,1399789044,"274151322000094","019011112586793",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,63016.9,63016.9,813,0,0,0,L,1151911521,2,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399789833,598591.00
05/11/2014 02:17,0,0.000,ALERT,213.29,300.27,59.981,1399789044,"274151322000052","019011112586793",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,113841.2,113841.2,796,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399788634,598582.00
05/11/2014 02:17,0,0.000,ALERT,213.74,299.07,59.949,1399789044,"274151322000085","019011112586793",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,113290.8,113290.8,797,0,0,0,L,1151911521,2,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399789773,598592.00
05/11/2014 02:17,0,0.000,ALERT,213.74,298.47,59.959,1399789044,"274151322000087","019011112586793",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,109528.7,109528.7,798,0,0,0,L,1151911521,2,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399789774,598593.00
05/11/2014 02:17,0,0.000,ALERT,212.83,298.47,60.002,1399789044,"274151322000088","019011112586793",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,109403.8,109403.8,799,0,0,0,L,1151911521,2,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399789778,598594.00
05/11/2014 02:17,0,0.000,ALERT,213.51,300.27,59.959,1399789044,"274151322000095","019011112586793",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,113646.8,113646.8,800,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399788649,598586.00
05/11/2014 02:17,0,0.000,ALERT,214.19,298.77,59.949,1399789044,"274151322000068","019011112586793",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,60772.7,60772.7,806,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399788653,598587.00
05/11/2014 02:17,0,0.000,ALERT,213.06,299.37,59.949,1399789044,"274151322000054","019011112586793",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,112084.6,112084.6,794,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399788657,598588.00
05/11/2014 02:17,1,0,NO_COMMUNICATIONS,0,0,0,1399789044,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399789940,598595.00
05/11/2014 02:17,1,0,NO_COMMUNICATIONS,0,0,0,1399789044,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399789940,598596.00
05/11/2014 02:17,1,0,NO_COMMUNICATIONS,0,0,0,1399789044,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399789940,598603.00
05/11/2014 02:17,1,0,NO_COMMUNICATIONS,0,0,0,1399789044,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399789940,598600.00
05/11/2014 02:17,1,0,NO_COMMUNICATIONS,0,0,0,1399789044,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399789940,598599.00
