ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2014 02:17,1,0,NO_COMMUNICATIONS,0,0,0,1399789044,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399789940,598606.00
05/11/2014 02:17,1,0,NO_COMMUNICATIONS,0,0,0,1399789044,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399789940,598604.00
05/11/2014 02:17,1,0,NO_COMMUNICATIONS,0,0,0,1399789044,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399789940,598605.00
05/11/2014 02:17,1,0,NO_COMMUNICATIONS,0,0,0,1399789044,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399789940,598607.00
05/11/2014 02:30,0,0.000,ALERT,213.51,298.47,60.002,1399789803,"274151322000076","019011112586793",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,114918.9,114918.9,810,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399789829,598608.00
05/11/2014 02:30,0,0.000,ALERT,213.29,298.17,60.018,1399789803,"274151322000094","019011112586793",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,63016.9,63016.9,813,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399789830,598609.00
05/11/2014 02:30,0,0.000,ALERT,213.06,299.07,59.981,1399789803,"274151322000052","019011112586793",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,113841.2,113841.2,800,0,0,0,L,1151911521,3,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399790260,598616.00
05/11/2014 02:30,0,0.000,ALERT,213.74,299.07,59.949,1399789803,"274151322000085","019011112586793",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,113290.8,113290.8,797,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399789831,598611.00
05/11/2014 02:30,0,0.000,ALERT,213.06,297.87,59.970,1399789803,"274151322000087","019011112586793",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,109528.7,109528.7,800,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399789834,598612.00
05/11/2014 02:30,0,0.000,ALERT,213.29,298.47,59.975,1399789803,"274151322000083","019011112586793",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,113864.9,113864.9,811,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399789821,598613.00
05/11/2014 02:30,0,0.000,ALERT,213.96,297.87,59.965,1399789803,"274151322000068","019011112586793",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,60772.7,60772.7,808,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399789827,598614.00
05/11/2014 02:30,0,0.000,ALERT,212.83,299.37,59.991,1399789803,"274151322000054","019011112586793",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,112084.6,112084.6,796,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399790237,598615.00
05/11/2014 02:30,0,0.000,ALERT,213.06,299.07,59.954,1399789803,"274151322000088","019011112586793",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,109403.8,109403.8,801,0,0,0,L,1151911521,3,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399790228,598617.00
05/11/2014 02:30,0,0.000,ALERT,213.06,299.67,59.981,1399789803,"274151322000095","019011112586793",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,113646.8,113646.8,802,0,0,0,L,1151911521,2,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399790339,598618.00
05/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399789803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399790847,598619.00
05/11/2014 02:30,0,0.000,ALERT,213.74,298.17,60.007,1399789806,"274151322000076","019011112586793",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,114918.9,114918.9,812,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399790232,598608.00
05/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399789806,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399790848,598609.00
05/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399789806,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399790848,598610.00
05/11/2014 03:15,0,0.000,ALERT,214.19,300.57,59.970,1399792506,"274151322000085","019011112586793",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,113290.8,113290.8,805,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399792521,598611.00
05/11/2014 03:15,0,0.000,ALERT,214.19,300.87,59.975,1399792506,"274151322000083","019011112586793",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,113864.9,113864.9,817,0,0,0,L,1151911521,2,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399792521,598615.00
05/11/2014 03:15,0,0.000,ALERT,214.19,299.67,59.975,1399792506,"274151322000087","019011112586793",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,109528.7,109528.7,806,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399792478,598613.00
05/11/2014 03:15,0,0.000,ALERT,214.64,299.37,59.981,1399792506,"274151322000068","019011112586793",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,60772.7,60772.7,812,0,0,0,L,1151911521,3,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399792525,598619.00
05/11/2014 03:15,0,0.000,ALERT,213.96,299.37,59.970,1399792506,"274151322000094","019011112586793",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,63016.9,63016.9,821,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399792459,598616.00
05/11/2014 03:15,0,0.000,ALERT,214.41,299.67,59.981,1399792506,"274151322000076","019011112586793",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,114918.9,114918.9,818,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399792522,598618.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598620.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598623.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598624.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598625.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598626.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598629.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598628.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598630.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598631.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598632.00
05/11/2014 03:15,0,0.000,ALERT,213.96,299.67,59.965,1399792509,"274151322000087","019011112586793",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,109528.7,109528.7,808,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399792464,598611.00
05/11/2014 03:15,0,0.000,ALERT,214.19,300.87,59.975,1399792509,"274151322000083","019011112586793",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,113864.9,113864.9,817,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399792518,598612.00
05/11/2014 03:15,0,0.000,ALERT,214.19,301.47,59.970,1399792509,"274151322000052","019011112586793",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,113841.2,113841.2,806,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399792520,598613.00
05/11/2014 03:15,0,0.000,ALERT,214.19,300.57,59.970,1399792509,"274151322000085","019011112586793",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,113290.8,113290.8,805,0,0,0,L,1151911521,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399792521,598614.00
05/11/2014 03:15,0,0.000,ALERT,214.19,301.47,59.965,1399792509,"274151322000095","019011112586793",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,113646.8,113646.8,808,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399792525,598615.00
05/11/2014 03:15,0,0.000,ALERT,213.74,300.57,59.981,1399792509,"274151322000054","019011112586793",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,112084.6,112084.6,804,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399792463,598616.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792509,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598617.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792509,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598620.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792509,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598621.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792509,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598622.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792509,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598623.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792509,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598626.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792509,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598625.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792509,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598627.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792509,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598628.00
05/11/2014 03:15,0,0.000,ALERT,213.51,299.97,59.965,1399792521,"274151322000088","019011112586793",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,109403.8,109403.8,807,0,0,0,L,1151911521,2,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399792460,598615.00
05/11/2014 03:15,0,0.000,ALERT,214.19,300.57,59.975,1399792521,"274151322000054","019011112586793",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,112084.6,112084.6,802,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399792463,598612.00
05/11/2014 03:15,0,0.000,ALERT,213.96,299.37,59.970,1399792521,"274151322000094","019011112586793",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,63016.9,63016.9,821,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399792520,598613.00
05/11/2014 03:15,0,0.000,ALERT,213.96,299.67,59.965,1399792521,"274151322000087","019011112586793",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,109528.7,109528.7,808,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399792522,598614.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792521,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598616.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792521,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598619.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792521,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598620.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792521,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598621.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792521,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793568,598622.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792521,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793569,598625.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792521,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793569,598629.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792521,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793569,598626.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792521,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793569,598627.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792521,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793569,598628.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793576,598611.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793576,598614.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793576,598615.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793576,598616.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793576,598617.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793576,598620.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793576,598624.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793576,598621.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793576,598622.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792506,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793576,598623.00
05/11/2014 03:15,0,0.000,ALERT,213.96,299.97,59.949,1399792503,"274151322000083","019011112586793",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,113864.9,113864.9,819,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399792480,598625.00
05/11/2014 03:15,0,0.000,ALERT,214.19,300.57,59.970,1399792503,"274151322000085","019011112586793",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,113290.8,113290.8,805,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399792483,598626.00
05/11/2014 03:15,0,0.000,ALERT,213.96,299.67,59.965,1399792503,"274151322000087","019011112586793",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,109528.7,109528.7,808,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399792484,598627.00
05/11/2014 03:15,0,0.000,ALERT,213.96,301.17,59.970,1399792503,"274151322000095","019011112586793",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,113646.8,113646.8,810,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399792489,598628.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793750,598629.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793750,598639.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793750,598631.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793750,598633.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793750,598634.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793750,598635.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793750,598636.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793750,598640.00
05/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399792503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399793750,598638.00
05/11/2014 03:45,0,0.000,ALERT,214.64,300.27,59.975,1399794320,"274151322000076","019011112586793",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,114918.9,114918.9,820,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399794340,598641.00
05/11/2014 03:45,0,0.000,ALERT,214.19,300.27,59.959,1399794320,"274151322000085","019011112586793",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,113290.8,113290.8,807,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399793917,598642.00
05/11/2014 03:45,0,0.000,ALERT,214.64,299.37,59.949,1399794320,"274151322000068","019011112586793",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,60772.7,60772.7,814,0,0,0,L,1151911521,2,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399793961,598643.00
05/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399794320,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399795204,598644.00
05/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399794320,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399795204,598645.00
05/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399794320,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399795204,598653.00
05/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399794320,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399795204,598647.00
05/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399794320,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399795204,598650.00
05/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399794320,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399795204,598649.00
05/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399794320,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399795204,598652.00
05/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399794320,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399795204,598654.00
05/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399794320,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399795204,598655.00
05/11/2014 04:00,0,0.000,ALERT,213.74,299.67,59.959,1399795209,"274151322000083","019011112586793",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,113864.9,113864.9,823,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399795291,598656.00
05/11/2014 04:00,0,0.000,ALERT,214.19,300.27,59.959,1399795209,"274151322000076","019011112586793",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,114918.9,114918.9,822,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399795294,598657.00
05/11/2014 04:00,0,0.000,ALERT,213.96,299.67,59.970,1399795209,"274151322000094","019011112586793",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,63016.9,63016.9,825,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399795297,598658.00
05/11/2014 04:00,0,0.000,ALERT,213.51,300.57,59.965,1399795209,"274151322000052","019011112586793",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,113841.2,113841.2,812,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399795300,598659.00
05/11/2014 04:00,0,0.000,ALERT,213.74,299.67,59.965,1399795209,"274151322000085","019011112586793",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,113290.8,113290.8,809,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399795302,598660.00
05/11/2014 04:00,0,0.000,ALERT,213.51,298.77,59.965,1399795209,"274151322000087","019011112586793",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,109528.7,109528.7,812,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399795305,598661.00
05/11/2014 04:00,0,0.000,ALERT,213.29,299.67,59.959,1399795209,"274151322000088","019011112586793",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,109403.8,109403.8,811,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399795308,598662.00
05/11/2014 04:00,0,0.000,ALERT,213.74,300.57,59.991,1399795209,"274151322000095","019011112586793",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,113646.8,113646.8,814,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399795311,598663.00
05/11/2014 04:00,0,0.000,ALERT,214.19,299.07,59.959,1399795209,"274151322000068","019011112586793",0.00,13.00,0,297.26,300.57,0.0,0.0,0.000,60772.7,60772.7,816,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399795314,598664.00
05/11/2014 04:00,0,0.000,ALERT,213.51,299.67,59.970,1399795209,"274151322000054","019011112586793",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,112084.6,112084.6,810,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399795317,598665.00
05/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399795209,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796089,598673.00
05/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399795209,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796089,598667.00
05/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399795209,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796089,598670.00
05/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399795209,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796089,598669.00
05/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399795209,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796089,598672.00
05/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399795209,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796089,598674.00
05/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399795209,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796089,598675.00
05/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399795209,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796089,598676.00
05/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399795209,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796089,598677.00
05/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399795209,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796089,598678.00
05/11/2014 04:15,0,0.000,ALERT,214.19,301.17,59.991,1399796103,"274151322000083","019011112586793",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,113864.9,113864.9,825,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399796184,598679.00
05/11/2014 04:15,0,0.000,ALERT,214.87,300.27,60.002,1399796103,"274151322000076","019011112586793",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,114918.9,114918.9,824,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399796187,598680.00
05/11/2014 04:15,0,0.000,ALERT,214.19,299.97,59.975,1399796103,"274151322000094","019011112586793",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,63016.9,63016.9,827,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399796189,598681.00
05/11/2014 04:15,0,0.000,ALERT,213.96,299.97,60.012,1399796103,"274151322000052","019011112586793",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,113841.2,113841.2,814,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399796192,598682.00
05/11/2014 04:15,0,0.000,ALERT,213.96,300.27,59.975,1399796103,"274151322000085","019011112586793",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,113290.8,113290.8,811,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399796195,598683.00
05/11/2014 04:15,0,0.000,ALERT,214.19,299.07,59.991,1399796103,"274151322000087","019011112586793",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,109528.7,109528.7,814,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399796198,598684.00
05/11/2014 04:15,0,0.000,ALERT,213.51,300.27,60.002,1399796103,"274151322000088","019011112586793",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,109403.8,109403.8,813,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399796201,598685.00
05/11/2014 04:15,0,0.000,ALERT,213.74,301.17,59.991,1399796103,"274151322000095","019011112586793",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,113646.8,113646.8,816,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399796203,598686.00
05/11/2014 04:15,0,0.000,ALERT,214.64,299.67,59.975,1399796103,"274151322000068","019011112586793",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,60772.7,60772.7,818,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399796207,598687.00
05/11/2014 04:15,0,0.000,ALERT,213.96,300.27,59.954,1399796103,"274151322000054","019011112586793",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,112084.6,112084.6,812,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399796210,598688.00
05/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399796103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796983,598700.00
05/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399796103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796983,598691.00
05/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399796103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796983,598698.00
05/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399796103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796983,598693.00
05/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399796103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796983,598694.00
05/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399796103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796983,598695.00
05/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399796103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796983,598696.00
05/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399796103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796983,598697.00
05/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399796103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796983,598699.00
05/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399796103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399796983,598701.00
05/11/2014 04:30,0,0.000,ALERT,213.29,299.07,59.959,1399797003,"274151322000083","019011112586793",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,113864.9,113864.9,827,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399797085,598702.00
05/11/2014 04:30,0,0.000,ALERT,213.74,299.67,59.954,1399797003,"274151322000076","019011112586793",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,114918.9,114918.9,826,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399797087,598703.00
05/11/2014 04:30,0,0.000,ALERT,213.51,298.77,59.965,1399797003,"274151322000094","019011112586793",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,63016.9,63016.9,829,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399797090,598704.00
05/11/2014 04:30,0,0.000,ALERT,213.06,299.67,59.970,1399797003,"274151322000052","019011112586793",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,113841.2,113841.2,816,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399797093,598705.00
05/11/2014 04:30,0,0.000,ALERT,213.51,299.07,59.970,1399797003,"274151322000085","019011112586793",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,113290.8,113290.8,813,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399797096,598706.00
05/11/2014 04:30,0,0.000,ALERT,213.06,297.87,59.975,1399797003,"274151322000087","019011112586793",0.00,11.30,0,296.06,301.17,0.0,0.0,0.000,109528.7,109528.7,816,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399797099,598707.00
05/11/2014 04:30,0,0.000,ALERT,212.83,298.77,59.959,1399797003,"274151322000088","019011112586793",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,109403.8,109403.8,815,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399797101,598708.00
05/11/2014 04:30,0,0.000,ALERT,213.06,299.37,59.975,1399797003,"274151322000095","019011112586793",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,113646.8,113646.8,818,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399797104,598709.00
05/11/2014 04:30,0,0.000,ALERT,213.96,298.17,59.986,1399797003,"274151322000068","019011112586793",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,60772.7,60772.7,820,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399797107,598710.00
05/11/2014 04:30,0,0.000,ALERT,213.06,298.77,59.949,1399797003,"274151322000054","019011112586793",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,112084.6,112084.6,814,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399797110,598711.00
05/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399797003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399797884,598712.00
05/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399797003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399797884,598724.00
05/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399797003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399797884,598715.00
05/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399797003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399797884,598722.00
05/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399797003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399797884,598717.00
05/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399797003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399797884,598718.00
05/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399797003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399797884,598719.00
05/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399797003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399797884,598720.00
05/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399797003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399797884,598721.00
