ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399797003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399797884,598723.00
05/11/2014 04:45,0,0.000,ALERT,213.51,300.57,59.970,1399797903,"274151322000083","019011112586793",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,113864.9,113864.9,829,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399797984,598725.00
05/11/2014 04:45,0,0.000,ALERT,214.19,300.57,60.002,1399797903,"274151322000076","019011112586793",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,114918.9,114918.9,828,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399797987,598726.00
05/11/2014 04:45,0,0.000,ALERT,213.74,299.37,59.970,1399797903,"274151322000094","019011112586793",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,63016.9,63016.9,831,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399797990,598727.00
05/11/2014 04:45,0,0.000,ALERT,213.29,300.57,59.965,1399797903,"274151322000052","019011112586793",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,113841.2,113841.2,818,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399797993,598728.00
05/11/2014 04:45,0,0.000,ALERT,213.74,299.67,59.965,1399797903,"274151322000085","019011112586793",0.00,11.30,0,296.06,301.17,0.0,0.0,0.000,113290.8,113290.8,815,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399797996,598729.00
05/11/2014 04:45,0,0.000,ALERT,213.74,298.47,59.970,1399797903,"274151322000087","019011112586793",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,109528.7,109528.7,818,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399797999,598730.00
05/11/2014 04:45,0,0.000,ALERT,213.29,299.37,59.954,1399797903,"274151322000088","019011112586793",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,109403.8,109403.8,817,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399798002,598731.00
05/11/2014 04:45,0,0.000,ALERT,212.61,299.07,59.959,1399797903,"274151322000095","019011112586793",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,113646.8,113646.8,820,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399798005,598732.00
05/11/2014 04:45,0,0.000,ALERT,214.41,299.37,59.933,1399797903,"274151322000068","019011112586793",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,60772.7,60772.7,822,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399798007,598733.00
05/11/2014 04:45,0,0.000,ALERT,213.51,300.27,59.965,1399797903,"274151322000054","019011112586793",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,112084.6,112084.6,816,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399798010,598734.00
05/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399797903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399798783,598735.00
05/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399797903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399798783,598736.00
05/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399797903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399798783,598737.00
05/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399797903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399798783,598738.00
05/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399797903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399798783,598739.00
05/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399797903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399798783,598747.00
05/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399797903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399798783,598741.00
05/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399797903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399798783,598744.00
05/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399797903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399798783,598743.00
05/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399797903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399798783,598746.00
05/11/2014 05:00,0,0.000,ALERT,213.96,300.87,59.986,1399798803,"274151322000083","019011112586793",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,113864.9,113864.9,831,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399798883,598748.00
05/11/2014 05:00,0,0.000,ALERT,214.41,299.97,59.965,1399798803,"274151322000076","019011112586793",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,114918.9,114918.9,830,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399798886,598749.00
05/11/2014 05:00,0,0.000,ALERT,213.74,299.97,59.986,1399798803,"274151322000094","019011112586793",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,63016.9,63016.9,833,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399798889,598750.00
05/11/2014 05:00,0,0.000,ALERT,213.29,299.97,59.981,1399798803,"274151322000052","019011112586793",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,113841.2,113841.2,820,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399798892,598751.00
05/11/2014 05:00,0,0.000,ALERT,213.51,299.37,59.986,1399798803,"274151322000085","019011112586793",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,113290.8,113290.8,817,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399798896,598752.00
05/11/2014 05:00,0,0.000,ALERT,213.51,299.37,59.981,1399798803,"274151322000087","019011112586793",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,109528.7,109528.7,820,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399798898,598753.00
05/11/2014 05:00,0,0.000,ALERT,213.06,299.97,59.986,1399798803,"274151322000088","019011112586793",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,109403.8,109403.8,819,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399798901,598754.00
05/11/2014 05:00,0,0.000,ALERT,213.51,300.87,59.986,1399798803,"274151322000095","019011112586793",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,113646.8,113646.8,822,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399798904,598755.00
05/11/2014 05:00,0,0.000,ALERT,214.19,299.37,59.975,1399798803,"274151322000068","019011112586793",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,60772.7,60772.7,824,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399798907,598756.00
05/11/2014 05:00,0,0.000,ALERT,213.29,300.57,59.986,1399798803,"274151322000054","019011112586793",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,112084.6,112084.6,818,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399798910,598757.00
05/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399798803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399799684,598758.00
05/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399798803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399799684,598766.00
05/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399798803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399799684,598760.00
05/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399798803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399799684,598763.00
05/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399798803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399799684,598762.00
05/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399798803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399799684,598765.00
05/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399798803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399799684,598767.00
05/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399798803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399799684,598768.00
05/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399798803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399799684,598769.00
05/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399798803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399799684,598770.00
05/11/2014 05:15,0,0.000,ALERT,213.06,299.07,59.928,1399799703,"274151322000083","019011112586793",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,113864.9,113864.9,833,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399799785,598771.00
05/11/2014 05:15,0,0.000,ALERT,213.51,298.77,59.959,1399799703,"274151322000076","019011112586793",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,114918.9,114918.9,832,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399799788,598772.00
05/11/2014 05:15,0,0.000,ALERT,213.29,298.47,59.965,1399799703,"274151322000094","019011112586793",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,63016.9,63016.9,835,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399799790,598773.00
05/11/2014 05:15,0,0.000,ALERT,213.06,298.47,59.938,1399799703,"274151322000052","019011112586793",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,113841.2,113841.2,822,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399799793,598774.00
05/11/2014 05:15,0,0.000,ALERT,213.06,298.77,59.965,1399799703,"274151322000085","019011112586793",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,113290.8,113290.8,819,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399799796,598775.00
05/11/2014 05:15,0,0.000,ALERT,213.06,297.87,59.965,1399799703,"274151322000087","019011112586793",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,109528.7,109528.7,822,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399799799,598776.00
05/11/2014 05:15,0,0.000,ALERT,212.83,299.37,59.944,1399799703,"274151322000088","019011112586793",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,109403.8,109403.8,821,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399799802,598777.00
05/11/2014 05:15,0,0.000,ALERT,213.06,300.27,59.981,1399799703,"274151322000095","019011112586793",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,113646.8,113646.8,824,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399799804,598778.00
05/11/2014 05:15,0,0.000,ALERT,213.96,298.77,59.954,1399799703,"274151322000068","019011112586793",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,60772.7,60772.7,826,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399799807,598779.00
05/11/2014 05:15,0,0.000,ALERT,213.06,299.67,59.981,1399799703,"274151322000054","019011112586793",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,112084.6,112084.6,820,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399799810,598780.00
05/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399799703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399800583,598781.00
05/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399799703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399800583,598793.00
05/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399799703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399800583,598784.00
05/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399799703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399800583,598791.00
05/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399799703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399800583,598786.00
05/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399799703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399800583,598787.00
05/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399799703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399800583,598788.00
05/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399799703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399800583,598789.00
05/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399799703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399800583,598790.00
05/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399799703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399800583,598792.00
05/11/2014 05:30,0,0.000,ALERT,213.96,300.57,59.970,1399800603,"274151322000083","019011112586793",0.00,11.00,0,297.26,302.98,0.0,0.0,0.000,113864.9,113864.9,835,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399800683,598794.00
05/11/2014 05:30,0,0.000,ALERT,214.64,300.87,59.981,1399800603,"274151322000076","019011112586793",0.00,12.00,0,297.26,302.68,0.0,0.0,0.000,114918.9,114918.9,834,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399800686,598795.00
05/11/2014 05:30,0,0.000,ALERT,214.19,300.57,59.986,1399800603,"274151322000094","019011112586793",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,63016.9,63016.9,837,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399800689,598796.00
05/11/2014 05:30,0,0.000,ALERT,213.74,301.17,59.970,1399800603,"274151322000052","019011112586793",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,113841.2,113841.2,824,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399800692,598797.00
05/11/2014 05:30,0,0.000,ALERT,213.96,300.87,59.970,1399800603,"274151322000085","019011112586793",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,113290.8,113290.8,821,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399800694,598798.00
05/11/2014 05:30,0,0.000,ALERT,213.74,299.37,59.975,1399800603,"274151322000087","019011112586793",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,109528.7,109528.7,824,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399800697,598799.00
05/11/2014 05:30,0,0.000,ALERT,213.74,300.27,59.991,1399800603,"274151322000088","019011112586793",0.00,12.30,0,297.26,302.37,0.0,0.0,0.000,109403.8,109403.8,823,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399800700,598800.00
05/11/2014 05:30,0,0.000,ALERT,213.96,301.77,59.975,1399800603,"274151322000095","019011112586793",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,113646.8,113646.8,826,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399800703,598801.00
05/11/2014 05:30,0,0.000,ALERT,214.64,299.97,59.975,1399800603,"274151322000068","019011112586793",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,60772.7,60772.7,828,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399800706,598802.00
05/11/2014 05:30,0,0.000,ALERT,213.74,300.87,59.970,1399800603,"274151322000054","019011112586793",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,112084.6,112084.6,822,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399800709,598803.00
05/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399800603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399801483,598806.00
05/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399800603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399801483,598805.00
05/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399800603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399801483,598808.00
05/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399800603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399801483,598815.00
05/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399800603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399801483,598810.00
05/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399800603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399801483,598811.00
05/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399800603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399801483,598812.00
05/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399800603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399801483,598813.00
05/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399800603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399801483,598814.00
05/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399800603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399801483,598816.00
05/11/2014 05:45,0,0.000,ALERT,213.74,301.17,59.975,1399801503,"274151322000083","019011112586793",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,113864.9,113864.9,837,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399801584,598817.00
05/11/2014 05:45,0,0.000,ALERT,214.41,300.27,59.981,1399801503,"274151322000076","019011112586793",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,114918.9,114918.9,836,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399801587,598818.00
05/11/2014 05:45,0,0.000,ALERT,213.74,299.97,59.981,1399801503,"274151322000094","019011112586793",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,63016.9,63016.9,839,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399801590,598819.00
05/11/2014 05:45,0,0.000,ALERT,213.74,300.27,59.986,1399801503,"274151322000052","019011112586793",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,113841.2,113841.2,826,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399801593,598820.00
05/11/2014 05:45,0,0.000,ALERT,213.74,299.97,59.975,1399801503,"274151322000085","019011112586793",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,113290.8,113290.8,823,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399801596,598821.00
05/11/2014 05:45,0,0.000,ALERT,213.74,299.67,59.975,1399801503,"274151322000087","019011112586793",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,109528.7,109528.7,826,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399801599,598822.00
05/11/2014 05:45,0,0.000,ALERT,213.29,300.27,59.970,1399801503,"274151322000088","019011112586793",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,109403.8,109403.8,825,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399801601,598823.00
05/11/2014 05:45,0,0.000,ALERT,213.74,301.47,59.991,1399801503,"274151322000095","019011112586793",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,113646.8,113646.8,828,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399801604,598824.00
05/11/2014 05:45,0,0.000,ALERT,214.41,299.67,59.975,1399801503,"274151322000068","019011112586793",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,60772.7,60772.7,830,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399801607,598825.00
05/11/2014 05:45,0,0.000,ALERT,213.74,301.17,60.002,1399801503,"274151322000054","019011112586793",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,112084.6,112084.6,824,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399801610,598826.00
05/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399801503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399802384,598839.00
05/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399801503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399802384,598834.00
05/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399801503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399802384,598829.00
05/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399801503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399802384,598830.00
05/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399801503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399802384,598831.00
05/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399801503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399802384,598832.00
05/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399801503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399802384,598833.00
05/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399801503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399802384,598835.00
05/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399801503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399802384,598838.00
05/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399801503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399802384,598837.00
05/11/2014 06:00,0,0.000,ALERT,213.51,303.28,59.991,1399802403,"274151322000083","019011112586793",0.00,10.70,0,298.17,304.78,0.0,0.0,0.000,113864.9,113864.9,839,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399802484,598840.00
05/11/2014 06:00,0,0.000,ALERT,214.41,302.98,59.991,1399802403,"274151322000076","019011112586793",0.00,11.70,0,298.17,304.78,0.0,0.0,0.000,114918.9,114918.9,838,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399802487,598841.00
05/11/2014 06:00,0,0.000,ALERT,213.74,302.68,59.991,1399802403,"274151322000094","019011112586793",0.00,10.70,0,297.87,303.88,0.0,0.0,0.000,63016.9,63016.9,841,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399802489,598842.00
05/11/2014 06:00,0,0.000,ALERT,213.51,302.68,59.981,1399802403,"274151322000052","019011112586793",0.00,11.70,0,297.87,304.78,0.0,0.0,0.000,113841.2,113841.2,828,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399802492,598843.00
05/11/2014 06:00,0,0.000,ALERT,213.96,303.28,59.996,1399802403,"274151322000085","019011112586793",0.00,11.00,0,298.47,304.48,0.0,0.0,0.000,113290.8,113290.8,825,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399802495,598844.00
05/11/2014 06:00,0,0.000,ALERT,213.74,302.37,59.996,1399802403,"274151322000087","019011112586793",0.00,11.00,0,297.26,303.88,0.0,0.0,0.000,109528.7,109528.7,828,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399802498,598845.00
05/11/2014 06:00,0,0.000,ALERT,213.29,302.98,59.996,1399802403,"274151322000088","019011112586793",0.00,11.70,0,298.17,304.18,0.0,0.0,0.000,109403.8,109403.8,827,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399802501,598846.00
05/11/2014 06:00,0,0.000,ALERT,213.51,304.18,59.996,1399802403,"274151322000095","019011112586793",0.00,10.70,0,299.37,305.38,0.0,0.0,0.000,113646.8,113646.8,830,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399802504,598847.00
05/11/2014 06:00,0,0.000,ALERT,214.41,302.37,59.986,1399802403,"274151322000068","019011112586793",0.00,12.30,0,297.57,303.58,0.0,0.0,0.000,60772.7,60772.7,832,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399802507,598848.00
05/11/2014 06:00,0,0.000,ALERT,213.51,303.58,59.986,1399802403,"274151322000054","019011112586793",0.00,12.00,0,297.87,304.78,0.0,0.0,0.000,112084.6,112084.6,826,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399802509,598849.00
05/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399802403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399803283,598861.00
05/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399802403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399803283,598852.00
05/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399802403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399803283,598859.00
05/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399802403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399803283,598854.00
05/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399802403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399803283,598855.00
05/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399802403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399803283,598856.00
05/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399802403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399803283,598857.00
05/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399802403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399803283,598858.00
05/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399802403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399803283,598860.00
05/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399802403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399803283,598862.00
05/11/2014 06:15,0,0.000,ALERT,214.41,301.77,59.986,1399803303,"274151322000083","019011112586793",0.00,10.30,0,300.87,305.68,0.0,0.0,0.000,113864.9,113864.9,841,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399803385,598863.00
05/11/2014 06:15,0,0.020,ALERT,214.64,301.77,59.986,1399803303,"274151322000076","019011112586793",27.29,11.00,0,300.57,305.68,0.0,0.0,0.000,114918.9,114918.9,840,0,0,0,L,1151911521,1,123.14,123.81,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1399803388,598864.00
05/11/2014 06:15,0,0.000,ALERT,214.19,301.47,59.975,1399803303,"274151322000094","019011112586793",0.00,10.00,0,299.97,304.78,0.0,0.0,0.000,63016.9,63016.9,843,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399803390,598865.00
05/11/2014 06:15,0,0.000,ALERT,214.19,301.17,59.970,1399803303,"274151322000052","019011112586793",0.00,11.00,0,299.97,305.68,0.0,0.0,0.000,113841.2,113841.2,830,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399803393,598866.00
05/11/2014 06:15,0,0.021,ALERT,214.64,301.47,59.981,1399803303,"274151322000085","019011112586793",26.82,10.70,0,300.27,305.38,0.0,0.0,0.000,113290.8,113290.8,827,0,0,0,L,1151911521,1,123.36,123.59,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1399803396,598867.00
05/11/2014 06:15,0,0.000,ALERT,214.64,300.87,59.981,1399803303,"274151322000087","019011112586793",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,109528.7,109528.7,830,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399803399,598868.00
05/11/2014 06:15,0,0.008,ALERT,213.96,301.17,59.991,1399803303,"274151322000088","019011112586793",24.85,11.30,0,300.27,305.08,0.0,0.0,0.000,109403.8,109403.8,829,0,0,0,L,1151911521,1,123.14,123.36,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1399803402,598869.00
05/11/2014 06:15,0,0.014,ALERT,214.19,302.37,59.986,1399803303,"274151322000095","019011112586793",26.62,10.00,0,301.47,305.98,0.0,0.0,0.000,113646.8,113646.8,832,0,0,0,L,1151911521,1,123.14,123.14,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1399803404,598870.00
05/11/2014 06:15,0,0.000,ALERT,214.87,300.57,59.981,1399803303,"274151322000068","019011112586793",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,60772.7,60772.7,834,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399803408,598871.00
05/11/2014 06:15,0,0.016,ALERT,213.96,301.47,59.981,1399803303,"274151322000054","019011112586793",27.02,11.30,0,299.97,305.68,0.0,0.0,0.000,112084.6,112084.6,828,0,0,0,L,1151911521,1,122.91,123.14,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1399803411,598872.00
05/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399803303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399804185,598873.00
05/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399803303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399804185,598874.00
05/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399803303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399804185,598875.00
05/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399803303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399804185,598876.00
05/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399803303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399804185,598877.00
05/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399803303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399804185,598885.00
05/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399803303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399804185,598879.00
05/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399803303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399804185,598882.00
05/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399803303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399804185,598881.00
05/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399803303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399804185,598884.00
05/11/2014 06:30,0,0.084,ALERT,215.32,302.68,59.944,1399804203,"274151322000083","019011112586793",24.19,10.30,0,299.37,305.68,2.1,0.1,0.000,113864.9,113864.9,843,0,0,0,L,1151911521,1,122.91,124.27,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1399804283,598886.00
05/11/2014 06:30,0,0.086,ALERT,215.54,326.42,59.954,1399804203,"274151322000076","019011112586793",26.24,11.00,0,299.37,327.62,2.3,0.3,0.000,114918.9,114918.9,842,0,0,0,L,1151911521,1,123.14,124.72,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1399804286,598887.00
05/11/2014 06:30,0,0.000,ALERT,214.87,302.37,59.949,1399804203,"274151322000094","019011112586793",41.47,10.30,0,299.67,395.25,0.0,0.0,0.000,63016.9,63016.9,845,0,0,0,L,1151911521,1,122.68,124.49,0002,7,0,0,0,0,0,0,130,1035,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1399804289,598888.00
05/11/2014 06:30,0,0.109,ALERT,214.64,304.18,59.912,1399804203,"274151322000052","019011112586793",24.17,11.00,0,299.07,305.68,2.6,0.6,0.000,113841.2,113841.2,832,0,0,0,L,1151911521,1,122.46,124.04,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1399804291,598889.00
05/11/2014 06:30,0,0.086,ALERT,214.87,311.99,59.949,1399804203,"274151322000085","019011112586793",24.73,10.70,0,299.67,313.20,2.1,0.2,0.000,113290.8,113290.8,829,0,0,0,L,1151911521,1,123.59,124.04,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1399804294,598890.00
05/11/2014 06:30,0,0.094,ALERT,215.32,302.37,59.949,1399804203,"274151322000087","019011112586793",23.44,11.00,0,298.17,304.48,2.3,0.3,0.000,109528.7,109528.7,832,0,0,0,L,1151911521,1,123.14,124.49,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1399804297,598891.00
05/11/2014 06:30,0,0.068,ALERT,214.41,302.98,59.944,1399804203,"274151322000088","019011112586793",24.25,11.30,0,299.07,305.08,1.7,0.0,0.000,109403.8,109403.8,831,0,0,0,L,1151911521,1,123.36,123.81,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1399804300,598892.00
05/11/2014 06:30,0,0.078,ALERT,215.32,330.33,59.954,1399804203,"274151322000095","019011112586793",26.06,10.00,0,300.57,331.23,2.1,0.1,0.000,113646.8,113646.8,834,0,0,0,L,1151911521,1,123.36,124.04,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1399804303,598893.00
05/11/2014 06:30,0,0.006,ALERT,216.00,301.77,59.959,1399804203,"274151322000068","019011112586793",41.63,12.00,0,299.07,397.66,0.0,0.0,0.000,60772.7,60772.7,836,0,0,0,L,1151911521,1,123.36,124.72,0002,11,0,0,0,0,0,0,141,1035,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1399804306,598894.00
05/11/2014 06:30,0,0.084,ALERT,215.09,328.52,59.954,1399804203,"274151322000054","019011112586793",24.63,11.30,0,299.37,329.73,2.1,0.1,0.000,112084.6,112084.6,830,0,0,0,L,1151911521,1,123.14,124.04,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1399804308,598895.00
05/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399804203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,301046.30000002,301046.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399805083,598903.00
05/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399804203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,303901.89999967,303901.89999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399805083,598897.00
05/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399804203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,259318.10000002,259318.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399805083,598900.00
05/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399804203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,274286.30000006,274286.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399805083,598899.00
