ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399804203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,276688.70000016,276688.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399805083,598902.00
05/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399804203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,232769.7999999,232769.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399805083,598904.00
05/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399804203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,274273.19999986,274273.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399805083,598905.00
05/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399804203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,290373.89999998,290373.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399805083,598906.00
05/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399804203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,254161.69999997,254161.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399805083,598907.00
05/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399804203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,236539.69999955,236539.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399805083,598908.00
05/11/2014 07:01,1,0.058,ACTIVE_NO_POWER,215.7,303.13,60.03,1399806072,"040051121000068","019011112586793",26.38,9,0.000,302.40,308.59,1.5,0.0,0.000,259318.10000002,259318.10000002,24,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806172,598924.00
05/11/2014 07:01,1,0.010,ACTIVE_NO_POWER,215.3,304.03,60.03,1399806072,"040051121000195","019011112586793",28.24,9,0.000,302.71,315.43,0.2,0.0,0.000,276688.70000016,276688.70000016,15,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806177,598926.00
05/11/2014 07:01,1,0.151,ACTIVE,214.9,353.20,60.03,1399806072,"033051125000118","019011112586793",36.43,11,0.128,320.65,442.59,5.4,10.3,0.003,301046.30000002,301047.10000002,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806146,598911.00
05/11/2014 07:01,1,0.162,ACTIVE_NO_POWER,215.1,408.06,60.00,1399806072,"033051125000150","019011112586793",38.02,11,0.000,320.94,442.33,6.1,0.0,0.000,303901.89999967,303902.69999967,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806148,598912.00
05/11/2014 07:01,0,0.244,ACTIVE,215.09,341.45,59.970,1399806072,"274151322000083","019011112586793",27.67,13.30,0,337.54,347.46,6.8,4.7,0.027,113866.3,113866.3,846,0,0,0,L,1151911521,1,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806150,598913.00
05/11/2014 07:01,0,0.268,ACTIVE,215.32,342.95,59.975,1399806072,"274151322000076","019011112586793",27.77,14.00,0,338.74,347.76,7.5,5.3,0.035,114920.6,114920.6,845,0,0,0,L,1151911521,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806152,598914.00
05/11/2014 07:01,0,0.156,ACTIVE,214.87,351.37,59.991,1399806072,"274151322000094","019011112586793",32.54,12.70,0,337.84,352.87,5.2,3.1,0.031,63017.6,63017.6,849,0,0,0,L,1151911521,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806153,598915.00
05/11/2014 07:01,0,0.271,ACTIVE,214.87,341.15,59.981,1399806072,"274151322000052","019011112586793",27.51,14.30,0,336.34,347.46,7.6,5.4,0.035,113843.0,113843.0,835,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806155,598916.00
05/11/2014 07:01,0,0.250,ACTIVE,215.09,341.45,59.959,1399806072,"274151322000085","019011112586793",27.75,13.30,0,337.54,346.86,7.1,4.9,0.031,113292.3,113292.3,832,0,0,0,L,1151911521,1,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806157,598917.00
05/11/2014 07:01,0,0.254,ACTIVE,214.87,340.25,59.986,1399806072,"274151322000087","019011112586793",27.23,13.70,0,337.24,347.76,7.0,4.8,0.022,109530.2,109530.2,835,0,0,0,L,1151911521,1,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806159,598918.00
05/11/2014 07:01,0,0.137,ACTIVE,214.64,340.25,59.986,1399806072,"274151322000088","019011112586793",30.71,14.00,0,337.24,345.96,4.2,2.2,0.009,109404.4,109404.4,834,0,0,0,L,1151911521,1,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806160,598919.00
05/11/2014 07:01,0,0.256,ACTIVE,215.09,340.85,59.986,1399806072,"274151322000095","019011112586793",27.71,13.00,0,336.94,347.16,7.2,5.0,0.035,113648.4,113648.4,837,0,0,0,L,1151911521,1,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806162,598920.00
05/11/2014 07:01,0,0.176,ACTIVE,215.54,361.29,59.991,1399806072,"274151322000068","019011112586793",33.60,15.00,0,337.84,363.69,6.0,3.8,0.027,60773.7,60773.7,840,0,0,0,L,1151911521,1,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806164,598921.00
05/11/2014 07:01,0,0.248,ACTIVE,214.87,341.15,59.981,1399806072,"274151322000054","019011112586793",27.57,14.70,0,336.34,347.16,7.0,4.8,0.031,112086.0,112086.0,833,0,0,0,L,1151911521,1,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806165,598922.00
05/11/2014 07:01,1,0.129,ALERT,214.8,303.01,60.03,1399806072,"040051121000095","019011112586793",26.03,9,0.000,301.80,308.47,3.3,0.0,0.000,254161.69999997,254161.69999997,12,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399806168,598923.00
05/11/2014 07:01,1,0.051,ALERT,215.0,303.60,60.03,1399806072,"040051121000185","019011112586793",27.98,9,0.000,302.52,363.71,1.4,0.0,0.000,274286.30000006,274286.30000006,15,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399806175,598925.00
05/11/2014 07:01,1,0.076,ALERT,215.0,304.84,60.03,1399806072,"040051121000116","019011112586793",29.12,9,0.000,303.42,309.96,2.2,0.0,0.000,274273.19999986,274273.19999986,9,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399806180,598927.00
05/11/2014 07:01,1,0.048,ALERT,215.2,306.00,60.07,1399806072,"040051121000097","019011112586793",29.44,10,0.000,302.12,351.50,1.4,0.0,0.000,290373.89999998,290373.89999998,10,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399806183,598928.00
05/11/2014 07:01,1,0.140,ACTIVE_NO_POWER,214.7,392.81,60.03,1399806072,"033051125000132","019011112586793",34.76,11,0.000,325.13,438.15,4.8,0.0,0.000,236539.69999955,236540.59999959,109,0,0,0,L,2361,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806227,598929.00
05/11/2014 07:01,1,0.132,ACTIVE,214.6,348.94,60.07,1399806072,"033051125000135","019011112586793",34.63,11,0.130,322.32,440.33,4.5,13.4,0.000,232769.7999999,232770.3999999,109,0,0,0,L,2361,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806196,598930.00
05/11/2014 07:16,1,0.304,ACTIVE_NO_POWER,214.9,381.10,60.07,1399806980,"040051121000097","019011112586793",24.32,12,0.000,301.94,441.24,7.3,0.0,0.000,290373.89999998,290374.19999998,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806983,598931.00
05/11/2014 07:16,1,0.206,ACTIVE_NO_POWER,214.3,419.59,60.03,1399806980,"033051125000132","019011112586793",32.69,12,0.000,315.39,440.67,6.7,0.0,0.000,236540.59999959,236541.19999955,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806987,598932.00
05/11/2014 07:16,1,0.196,ACTIVE_NO_POWER,214.7,426.90,60.03,1399806980,"033051125000135","019011112586793",32.19,13,0.000,312.31,440.83,6.2,0.0,0.000,232770.3999999,232770.8999999,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806548,598933.00
05/11/2014 07:16,1,0.199,ACTIVE,214.4,377.14,60.03,1399806980,"033051125000118","019011112586793",39.25,12,0.000,313.79,445.12,7.7,6.6,0.196,301047.10000002,301048.20000002,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806554,598934.00
05/11/2014 07:16,1,0.230,ACTIVE,214.3,370.04,60.03,1399806980,"033051125000150","019011112586793",38.79,12,0.125,313.92,444.75,8.8,12.7,0.001,303902.69999967,303903.59999967,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806557,598935.00
05/11/2014 07:16,1,0.300,ACTIVE,214.6,331.10,60.03,1399806980,"040051121000185","019011112586793",22.15,11,0.136,302.89,439.63,6.5,13.7,0.087,274286.30000006,274286.50000006,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806559,598936.00
05/11/2014 07:16,1,0.272,ACTIVE,214.2,330.51,60.07,1399806980,"040051121000195","019011112586793",22.19,11,0.137,302.30,441.34,5.9,13.5,0.111,276688.70000016,276688.90000016,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806561,598937.00
05/11/2014 07:16,0,0.334,ACTIVE,214.19,341.75,60.002,1399806980,"274151322000083","019011112586793",27.75,14.30,0,323.72,346.56,9.4,7.2,0.053,113867.7,113867.7,847,0,0,0,L,1151911521,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806563,598938.00
05/11/2014 07:16,0,0.355,ACTIVE,214.87,342.05,59.991,1399806980,"274151322000076","019011112586793",28.59,15.30,0,324.02,346.56,10.2,8.0,0.053,114922.2,114922.2,846,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806565,598939.00
05/11/2014 07:16,0,0.211,ACTIVE,214.41,394.95,59.986,1399806980,"274151322000094","019011112586793",37.31,15.00,0,337.24,414.49,8.1,5.8,0.031,63018.8,63018.8,850,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806567,598940.00
05/11/2014 07:16,0,0.361,ACTIVE,213.96,340.25,59.986,1399806980,"274151322000052","019011112586793",27.67,15.50,0,322.81,346.56,10.2,7.9,0.057,113844.7,113844.7,836,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806568,598941.00
05/11/2014 07:16,0,0.338,ACTIVE,214.64,340.25,59.986,1399806980,"274151322000085","019011112586793",27.79,14.30,0,323.72,346.26,9.5,7.3,0.044,113293.8,113293.8,833,0,0,0,L,1151911521,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806570,598942.00
05/11/2014 07:16,0,0.338,ACTIVE,214.41,341.45,59.991,1399806980,"274151322000087","019011112586793",27.65,15.00,0,322.81,347.46,9.4,7.2,0.040,109531.7,109531.7,836,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806572,598943.00
05/11/2014 07:16,0,0.168,ACTIVE,214.19,341.15,59.991,1399806980,"274151322000088","019011112586793",31.41,15.30,0,336.04,345.66,5.3,3.2,0.027,109405.1,109405.1,835,0,0,0,L,1151911521,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806573,598944.00
05/11/2014 07:16,0,0.348,ACTIVE,214.41,340.55,60.012,1399806980,"274151322000095","019011112586793",27.79,14.30,0,323.11,346.26,9.8,7.6,0.057,113649.9,113649.9,838,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806575,598945.00
05/11/2014 07:16,0,0.227,ACTIVE,215.32,404.87,59.996,1399806980,"274151322000068","019011112586793",38.19,17.00,0,338.44,421.70,8.8,6.5,0.035,60775.0,60775.0,841,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806577,598946.00
05/11/2014 07:16,0,0.332,ACTIVE,213.96,341.45,59.986,1399806980,"274151322000054","019011112586793",27.89,15.80,0,323.41,346.26,9.4,7.2,0.053,112087.5,112087.5,834,0,0,0,L,1151911521,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806578,598947.00
05/11/2014 07:16,1,0.367,ACTIVE,214.2,343.38,60.03,1399806980,"040051121000095","019011112586793",22.81,12,0.129,302.10,437.96,8.3,13.7,0.004,254161.69999997,254161.99999998,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399806581,598948.00
05/11/2014 07:16,1,0.076,ALERT,214.6,393.00,60.00,1399806980,"040051121000116","019011112586793",29.54,11,0.000,392.62,418.77,2.2,0.0,0.000,274273.19999986,274273.19999986,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399806600,598949.00
05/11/2014 07:16,1,0.057,ALERT,214.6,372.90,60.03,1399806980,"040051121000068","019011112586793",26.98,11,0.000,372.28,396.52,1.5,0.0,0.000,259318.10000002,259318.10000002,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399806603,598950.00
05/11/2014 07:31,1,0.338,ACTIVE_NO_POWER,214.3,412.96,60.07,1399807867,"040051121000097","019011112586793",25.01,14,0.000,316.63,441.93,8.2,0.0,0.000,290374.19999998,290374.89999998,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807870,598951.00
05/11/2014 07:31,1,0.450,ACTIVE_NO_POWER,213.7,402.02,60.03,1399807867,"040051121000095","019011112586793",21.75,13,0.000,315.61,437.81,9.7,0.0,0.000,254161.99999998,254162.69999997,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807872,598952.00
05/11/2014 07:31,1,0.240,ACTIVE_NO_POWER,214.2,337.15,60.03,1399807867,"033051125000132","019011112586793",33.85,13,0.000,320.13,440.88,8.0,0.0,0.218,236541.19999955,236542.19999955,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807875,598953.00
05/11/2014 07:31,1,0.377,ACTIVE_NO_POWER,213.9,403.91,60.03,1399807867,"040051121000116","019011112586793",23.77,13,0.000,303.46,439.46,8.7,0.0,0.000,274273.19999986,274273.69999986,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807879,598954.00
05/11/2014 07:31,1,0.365,ACTIVE_NO_POWER,213.8,418.84,60.03,1399807867,"040051121000068","019011112586793",22.26,13,0.000,302.10,440.23,8.0,0.0,0.000,259318.10000002,259318.60000002,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807881,598955.00
05/11/2014 07:31,1,0.258,ACTIVE,213.9,384.82,60.03,1399807867,"033051125000118","019011112586793",38.68,13,0.141,318.78,445.07,9.9,12.9,0.001,301048.20000002,301049.60000002,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807883,598956.00
05/11/2014 07:31,1,0.276,ACTIVE_NO_POWER,214.2,421.53,60.07,1399807867,"033051125000150","019011112586793",38.69,14,0.000,314.76,445.48,10.6,0.0,0.000,303903.59999967,303905.09999967,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807885,598957.00
05/11/2014 07:31,1,0.364,ACTIVE,214.2,353.48,60.03,1399807867,"040051121000185","019011112586793",22.13,13,0.138,319.23,439.42,8.0,13.2,0.004,274286.50000006,274287.00000006,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807888,598958.00
05/11/2014 07:31,1,0.211,ACTIVE,214.1,335.84,60.03,1399807867,"040051121000195","019011112586793",27.04,13,0.134,322.71,440.90,5.6,13.8,0.073,276688.90000016,276689.20000016,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807890,598959.00
05/11/2014 07:31,0,0.398,ACTIVE,214.19,340.55,59.996,1399807867,"274151322000083","019011112586793",27.77,15.50,0,336.34,347.46,11.2,8.9,0.071,113869.5,113869.5,848,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807892,598960.00
05/11/2014 07:31,0,0.439,ACTIVE,214.87,343.85,60.002,1399807867,"274151322000076","019011112586793",27.77,16.30,0,337.54,347.16,12.3,10.0,0.071,114924.3,114924.3,847,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807894,598961.00
05/11/2014 07:31,0,0.248,ACTIVE,214.19,409.08,59.986,1399807867,"274151322000094","019011112586793",38.72,16.30,0,338.74,414.79,9.7,7.5,0.049,63020.2,63020.2,851,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807895,598962.00
05/11/2014 07:31,0,0.434,ACTIVE,214.41,342.35,60.002,1399807867,"274151322000052","019011112586793",27.83,16.70,0,335.14,347.16,12.2,9.8,0.057,113846.7,113846.7,837,0,0,0,L,1151911521,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807897,598963.00
05/11/2014 07:31,0,0.396,ACTIVE,214.41,342.05,59.996,1399807867,"274151322000085","019011112586793",28.23,15.50,0,336.94,346.56,11.4,9.1,0.066,113295.7,113295.7,834,0,0,0,L,1151911521,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807899,598964.00
05/11/2014 07:31,0,0.402,ACTIVE,214.64,340.25,59.991,1399807867,"274151322000087","019011112586793",27.85,16.00,0,336.34,347.16,11.3,9.0,0.053,109533.5,109533.5,837,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807901,598965.00
05/11/2014 07:31,0,0.389,ACTIVE,213.96,341.15,59.991,1399807867,"274151322000088","019011112586793",27.29,16.30,0,336.34,345.36,10.7,8.4,0.053,109406.1,109406.1,836,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807902,598966.00
05/11/2014 07:31,0,0.418,ACTIVE,213.96,341.45,59.991,1399807867,"274151322000095","019011112586793",27.83,15.30,0,336.64,346.86,11.8,9.4,0.071,113651.8,113651.8,839,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807904,598967.00
05/11/2014 07:31,0,0.271,ACTIVE,214.87,407.27,59.991,1399807867,"274151322000068","019011112586793",38.33,18.70,0,338.14,419.30,10.5,8.2,0.049,60776.6,60776.6,842,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807906,598968.00
05/11/2014 07:31,0,0.408,ACTIVE,213.96,338.74,59.991,1399807867,"274151322000054","019011112586793",27.81,16.70,0,336.04,346.56,11.5,9.1,0.053,112089.3,112089.3,835,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807907,598969.00
05/11/2014 07:31,1,0.228,ACTIVE,213.9,325.93,60.03,1399807867,"033051125000135","019011112586793",33.59,14,0.016,316.95,440.53,7.6,6.4,0.243,232770.8999999,232771.6999999,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807910,598970.00
05/11/2014 07:30,1,0.391,ACTIVE,214.0,352.25,60.03,1399807857,"040051121000097","019011112586793",25.03,14,0.134,315.99,441.94,9.7,10.6,0.015,290374.89999998,290375.09999998,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807860,598971.00
05/11/2014 07:30,1,0.473,ACTIVE,213.4,357.63,60.00,1399807857,"040051121000095","019011112586793",22.16,13,0.138,313.05,437.56,10.4,13.9,0.003,254162.69999997,254162.79999993,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807862,598972.00
05/11/2014 07:30,1,0.255,ACTIVE_NO_POWER,214.1,416.71,60.03,1399807857,"033051125000132","019011112586793",34.05,13,0.000,318.71,440.33,8.6,0.0,0.000,236542.19999955,236542.39999954,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807864,598973.00
05/11/2014 07:30,1,0.241,ACTIVE_NO_POWER,213.5,432.37,60.03,1399807857,"033051125000135","019011112586793",34.10,14,0.000,316.92,440.79,8.1,0.0,0.000,232771.6999999,232771.8999999,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807867,598974.00
05/11/2014 07:30,1,0.380,ACTIVE_NO_POWER,214.1,414.99,60.00,1399807857,"040051121000116","019011112586793",25.66,13,0.000,313.38,439.26,9.6,0.0,0.000,274273.69999986,274273.89999986,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807869,598975.00
05/11/2014 07:30,1,0.405,ACTIVE,214.0,325.69,60.00,1399807857,"040051121000068","019011112586793",22.47,13,0.091,318.41,439.78,9.0,3.9,0.240,259318.60000002,259318.80000002,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807871,598976.00
05/11/2014 07:30,1,0.279,ACTIVE_NO_POWER,213.4,381.49,60.00,1399807857,"033051125000118","019011112586793",38.46,14,0.082,315.68,441.83,10.7,0.0,0.191,301049.60000002,301050.00000002,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807873,598977.00
05/11/2014 07:30,1,0.293,ACTIVE,213.6,364.34,60.03,1399807857,"033051125000150","019011112586793",39.05,14,0.141,314.29,441.96,11.3,11.2,0.012,303905.09999967,303905.49999967,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807813,598978.00
05/11/2014 07:30,1,0.356,ACTIVE_NO_POWER,214.1,420.81,60.00,1399807857,"040051121000185","019011112586793",23.61,13,0.000,320.03,439.34,8.2,0.0,0.000,274287.00000006,274287.10000006,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807817,598979.00
05/11/2014 07:30,1,0.125,ACTIVE_NO_POWER,213.7,423.62,60.03,1399807857,"040051121000195","019011112586793",28.46,13,0.000,321.29,439.67,3.5,0.0,0.000,276689.20000016,276689.20000016,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807820,598980.00
05/11/2014 07:30,0,0.420,ACTIVE,213.96,340.85,59.970,1399807857,"274151322000083","019011112586793",28.07,15.80,0,335.74,345.96,12.0,9.6,0.071,113869.9,113869.9,849,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807823,598981.00
05/11/2014 07:30,0,0.451,ACTIVE,214.41,340.85,59.981,1399807857,"274151322000076","019011112586793",28.82,16.70,0,336.64,346.26,13.2,10.8,0.080,114924.6,114924.6,848,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807826,598982.00
05/11/2014 07:30,0,0.273,ACTIVE,213.74,397.96,59.959,1399807857,"274151322000094","019011112586793",37.45,16.70,0,391.64,414.19,10.5,8.2,0.062,63020.5,63020.5,852,0,0,0,L,1151911521,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807829,598983.00
05/11/2014 07:30,0,0.459,ACTIVE,213.51,338.74,59.954,1399807857,"274151322000052","019011112586793",27.83,16.70,0,335.14,345.96,12.9,10.6,0.071,113847.0,113847.0,838,0,0,0,L,1151911521,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807832,598984.00
05/11/2014 07:30,0,0.434,ACTIVE,213.74,339.65,59.959,1399807857,"274151322000085","019011112586793",27.85,15.80,0,336.04,345.66,12.3,9.9,0.071,113296.0,113296.0,835,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807834,598985.00
05/11/2014 07:30,0,0.430,ACTIVE,213.74,338.44,59.959,1399807857,"274151322000087","019011112586793",27.79,16.00,0,335.44,345.66,12.0,9.7,0.066,109533.9,109533.9,838,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807837,598986.00
05/11/2014 07:30,0,0.408,ACTIVE,213.74,340.55,59.965,1399807857,"274151322000088","019011112586793",27.79,16.70,0,335.14,345.06,11.5,9.2,0.062,109406.4,109406.4,837,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807840,598987.00
05/11/2014 07:30,0,0.449,ACTIVE,213.74,341.15,59.965,1399807857,"274151322000095","019011112586793",27.77,15.50,0,335.44,345.36,12.6,10.3,0.075,113652.2,113652.2,840,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807843,598988.00
05/11/2014 07:30,0,0.285,ACTIVE,214.19,408.48,59.959,1399807857,"274151322000068","019011112586793",38.55,18.70,0,390.44,415.09,11.2,8.8,0.053,60776.9,60776.9,843,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807846,598989.00
05/11/2014 07:30,0,0.432,ACTIVE,213.96,341.15,59.965,1399807857,"274151322000054","019011112586793",27.87,17.00,0,335.14,345.36,12.2,9.9,0.075,112089.7,112089.7,836,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807848,598990.00
05/11/2014 07:30,1,0.362,ACTIVE_NO_POWER,213.8,417.98,60.00,1399807859,"040051121000097","019011112586793",25.93,15,0.000,315.76,441.89,9.2,0.0,0.000,290375.09999998,290375.29999998,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807863,598991.00
05/11/2014 07:30,1,0.476,ACTIVE_NO_POWER,213.4,417.50,60.03,1399807859,"040051121000095","019011112586793",22.36,14,0.000,313.10,436.92,10.5,0.0,0.000,254162.79999993,254162.89999995,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807866,598992.00
05/11/2014 07:30,1,0.256,ACTIVE_NO_POWER,214.2,403.79,60.03,1399807859,"033051125000132","019011112586793",34.57,13,0.000,317.55,439.69,8.8,0.0,0.000,236542.39999954,236542.39999954,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399808060,598993.00
05/11/2014 07:30,1,0.251,ACTIVE_NO_POWER,213.8,410.92,60.00,1399807859,"033051125000135","019011112586793",33.45,15,0.000,315.65,439.74,8.3,0.0,0.000,232771.8999999,232771.9999999,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399808063,598994.00
05/11/2014 07:30,1,0.401,ACTIVE_NO_POWER,213.6,424.37,60.00,1399807859,"040051121000116","019011112586793",25.19,13,0.000,313.29,439.92,9.9,0.0,0.000,274273.89999986,274274.09999986,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807813,598995.00
05/11/2014 07:30,1,0.420,ACTIVE,214.1,360.92,60.00,1399807859,"040051121000068","019011112586793",22.02,13,0.139,320.50,436.88,9.2,10.8,0.004,259318.80000002,259318.90000002,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807817,598996.00
05/11/2014 07:30,1,0.284,ACTIVE,213.3,396.74,60.00,1399807859,"033051125000118","019011112586793",38.44,14,0.147,318.75,440.18,10.8,14.9,0.000,301050.00000002,301050.10000002,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807820,598997.00
05/11/2014 07:30,1,0.297,ACTIVE,213.6,363.18,60.00,1399807859,"033051125000150","019011112586793",39.10,14,0.140,317.15,439.61,11.5,13.0,0.015,303905.49999967,303905.59999967,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807823,598998.00
05/11/2014 07:30,1,0.391,ACTIVE_NO_POWER,214.0,403.01,60.00,1399807859,"040051121000185","019011112586793",23.01,13,0.000,317.00,439.67,8.9,0.0,0.000,274287.10000006,274287.20000006,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807827,598999.00
05/11/2014 07:30,1,0.128,ACTIVE_NO_POWER,213.9,429.02,60.03,1399807859,"040051121000195","019011112586793",28.47,13,0.000,321.81,439.19,3.6,0.0,0.000,276689.20000016,276689.20000016,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807829,599000.00
05/11/2014 07:30,0,0.434,ACTIVE,213.96,339.34,59.954,1399807859,"274151322000083","019011112586793",27.73,15.80,0,335.14,344.45,12.2,9.8,0.062,113870.0,113870.0,850,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807831,599001.00
05/11/2014 07:30,0,0.457,ACTIVE,214.41,341.75,59.954,1399807859,"274151322000076","019011112586793",28.90,16.70,0,335.44,345.36,13.4,11.0,0.075,114924.8,114924.8,849,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807833,599002.00
05/11/2014 07:30,0,0.295,ACTIVE,213.74,339.34,59.949,1399807859,"274151322000094","019011112586793",18.15,17.00,0,336.34,417.49,5.4,3.3,0.035,63020.7,63020.7,853,0,0,0,L,1151911521,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807834,599003.00
05/11/2014 07:30,0,0.465,ACTIVE,213.51,341.75,59.954,1399807859,"274151322000052","019011112586793",27.75,16.70,0,334.24,344.76,13.1,10.7,0.075,113847.2,113847.2,839,0,0,0,L,1151911521,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807836,599004.00
05/11/2014 07:30,0,0.439,ACTIVE,213.74,340.55,59.954,1399807859,"274151322000085","019011112586793",27.81,15.80,0,335.74,344.76,12.4,10.0,0.066,113296.2,113296.2,836,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807838,599005.00
05/11/2014 07:30,0,0.434,ACTIVE,213.96,340.85,59.949,1399807859,"274151322000087","019011112586793",27.71,16.30,0,335.14,344.76,12.2,9.8,0.066,109534.0,109534.0,839,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807839,599006.00
05/11/2014 07:30,0,0.414,ACTIVE,213.51,339.95,59.970,1399807859,"274151322000088","019011112586793",27.79,16.70,0,334.54,344.15,11.7,9.3,0.066,109406.6,109406.6,838,0,0,0,L,1151911521,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807841,599007.00
05/11/2014 07:30,0,0.441,ACTIVE,213.96,340.85,59.954,1399807859,"274151322000095","019011112586793",28.39,15.50,0,335.14,344.45,12.8,10.4,0.075,113652.3,113652.3,841,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807843,599008.00
05/11/2014 07:30,0,0.283,ACTIVE,214.19,415.99,59.954,1399807859,"274151322000068","019011112586793",39.14,19.00,0,399.16,419.00,11.3,9.0,0.057,60777.1,60777.1,844,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807844,599009.00
05/11/2014 07:30,0,0.439,ACTIVE,213.96,339.65,59.970,1399807859,"274151322000054","019011112586793",27.69,17.00,0,333.33,344.45,12.3,10.0,0.071,112089.8,112089.8,837,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807846,599010.00
05/11/2014 07:30,1,0.402,ACTIVE,214.1,371.81,60.00,1399807851,"040051121000097","019011112586793",25.33,15,0.139,316.28,438.80,10.1,14.2,0.002,290375.29999998,290375.39999998,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807854,599011.00
05/11/2014 07:30,1,0.484,ACTIVE,214.0,381.42,60.03,1399807851,"040051121000095","019011112586793",22.22,14,0.104,313.36,435.79,10.7,7.6,0.000,254162.89999995,254162.99999997,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807858,599012.00
05/11/2014 07:30,1,0.265,ACTIVE,214.3,342.22,60.03,1399807851,"033051125000132","019011112586793",33.84,13,0.142,317.28,435.87,8.9,13.1,0.051,236542.39999954,236542.49999956,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807860,599013.00
05/11/2014 07:30,1,0.250,ACTIVE,214.0,355.30,60.03,1399807851,"033051125000135","019011112586793",33.80,15,0.097,317.02,440.37,8.4,5.4,0.203,232771.9999999,232772.0999999,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807863,599014.00
05/11/2014 07:30,1,0.414,ACTIVE,213.9,384.99,60.00,1399807851,"040051121000116","019011112586793",25.50,13,0.139,313.36,440.17,10.5,7.3,0.000,274274.09999986,274274.09999986,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807865,599015.00
05/11/2014 07:30,1,0.412,ACTIVE_NO_POWER,214.1,434.00,60.03,1399807851,"040051121000068","019011112586793",22.24,13,0.000,318.84,438.02,9.0,0.0,0.002,259318.90000002,259319.00000002,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807868,599016.00
05/11/2014 07:30,1,0.283,ACTIVE_NO_POWER,214.3,426.58,60.00,1399807851,"033051125000118","019011112586793",39.14,14,0.000,315.17,437.64,11.0,0.0,0.000,301050.10000002,301050.20000002,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807870,599017.00
05/11/2014 07:30,1,0.304,ACTIVE,214.2,368.54,60.03,1399807851,"033051125000150","019011112586793",38.69,14,0.152,312.97,439.27,11.7,14.8,0.011,303905.59999967,303905.69999967,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807872,599018.00
05/11/2014 07:30,1,0.377,ACTIVE,214.0,359.10,60.00,1399807851,"040051121000185","019011112586793",24.00,13,0.138,315.99,438.60,9.0,14.3,0.005,274287.20000006,274287.30000006,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807874,599019.00
05/11/2014 07:30,1,0.116,ACTIVE_NO_POWER,213.8,433.39,60.00,1399807851,"040051121000195","019011112586793",28.59,13,0.000,321.43,439.28,3.3,0.0,0.000,276689.20000016,276689.30000016,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807812,599020.00
05/11/2014 07:30,0,0.438,ACTIVE,214.19,340.55,59.954,1399807851,"274151322000083","019011112586793",27.79,15.80,0,335.44,345.66,12.3,9.9,0.080,113870.2,113870.2,851,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807815,599021.00
05/11/2014 07:30,0,0.465,ACTIVE,214.87,341.75,59.959,1399807851,"274151322000076","019011112586793",28.73,17.00,0,335.74,346.26,13.5,11.1,0.075,114925.0,114925.0,850,0,0,0,L,1151911521,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807818,599022.00
05/11/2014 07:30,0,0.273,ACTIVE,213.74,407.27,59.965,1399807851,"274151322000094","019011112586793",38.43,17.00,0,336.04,412.08,10.6,8.3,0.062,63020.8,63020.8,854,0,0,0,L,1151911521,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807821,599023.00
05/11/2014 07:30,0,0.451,ACTIVE,213.51,342.65,59.965,1399807851,"274151322000052","019011112586793",28.67,16.70,0,333.63,345.66,13.1,10.7,0.066,113847.4,113847.4,840,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807824,599024.00
05/11/2014 07:30,0,0.441,ACTIVE,213.96,339.04,59.933,1399807851,"274151322000085","019011112586793",27.85,15.80,0,335.44,345.36,12.5,10.1,0.066,113296.3,113296.3,837,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807826,599025.00
05/11/2014 07:30,0,0.438,ACTIVE,214.19,341.75,59.965,1399807851,"274151322000087","019011112586793",27.85,16.30,0,335.14,345.36,12.3,10.0,0.066,109534.2,109534.2,840,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807829,599026.00
05/11/2014 07:30,0,0.418,ACTIVE,213.29,339.65,59.954,1399807851,"274151322000088","019011112586793",27.79,16.70,0,334.84,344.76,11.8,9.4,0.075,109406.7,109406.7,839,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807832,599027.00
05/11/2014 07:30,0,0.447,ACTIVE,213.96,342.05,59.965,1399807851,"274151322000095","019011112586793",28.29,15.80,0,335.44,345.06,12.8,10.5,0.075,113652.5,113652.5,842,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807835,599028.00
05/11/2014 07:30,0,0.293,ACTIVE,214.64,406.67,59.954,1399807851,"274151322000068","019011112586793",38.31,19.00,0,336.94,418.70,11.4,9.0,0.057,60777.2,60777.2,845,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807837,599029.00
05/11/2014 07:30,0,0.439,ACTIVE,213.96,340.25,59.954,1399807851,"274151322000054","019011112586793",27.83,17.30,0,334.24,345.06,12.4,10.1,0.062,112090.0,112090.0,838,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807840,599030.00
05/11/2014 07:30,1,0.400,ACTIVE,213.9,381.60,60.03,1399807850,"040051121000097","019011112586793",25.64,15,0.147,316.08,440.00,10.2,11.9,0.000,290375.39999998,290375.49999998,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807856,599031.00
05/11/2014 07:30,1,0.488,ACTIVE_NO_POWER,213.8,404.99,60.03,1399807850,"040051121000095","019011112586793",22.20,14,0.000,313.85,435.28,10.7,0.0,0.000,254162.99999997,254163.09999993,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807861,599032.00
05/11/2014 07:30,1,0.266,ACTIVE,214.0,386.40,60.03,1399807850,"033051125000132","019011112586793",34.12,14,0.007,317.21,436.98,9.0,5.3,0.163,236542.49999956,236542.59999958,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807865,599033.00
05/11/2014 07:30,1,0.252,ACTIVE_NO_POWER,213.9,427.40,60.03,1399807850,"033051125000135","019011112586793",33.91,15,0.000,317.09,440.47,8.5,0.0,0.011,232772.0999999,232772.1999999,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807869,599034.00
05/11/2014 07:30,1,0.432,ACTIVE_NO_POWER,213.4,422.89,60.00,1399807850,"040051121000116","019011112586793",24.79,13,0.000,311.94,439.35,10.6,0.0,0.000,274274.09999986,274274.29999986,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807872,599035.00
05/11/2014 07:30,1,0.423,ACTIVE_NO_POWER,213.4,421.61,60.03,1399807850,"040051121000068","019011112586793",22.45,13,0.000,318.41,438.71,9.4,0.0,0.000,259319.00000002,259319.10000002,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399807876,599036.00
05/11/2014 07:30,1,0.292,ACTIVE,214.1,358.01,60.03,1399807850,"033051125000118","019011112586793",38.55,14,0.148,315.68,439.67,11.2,14.6,0.030,301050.20000002,301050.40000002,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399808199,599037.00
05/11/2014 07:30,1,0.310,ACTIVE,214.0,420.96,60.03,1399807850,"033051125000150","019011112586793",38.58,14,0.033,312.47,440.40,11.9,0.8,0.000,303905.69999967,303905.89999967,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399808202,599038.00
05/11/2014 07:30,1,0.051,ACTIVE_NO_POWER,213.9,333.80,60.03,1399807850,"040051121000185","019011112586793",29.22,14,0.000,316.35,439.92,1.4,0.0,0.000,274287.30000006,274287.40000006,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399808206,599039.00
05/11/2014 07:30,0,0.445,ACTIVE,214.19,339.95,59.981,1399807850,"274151322000083","019011112586793",27.75,16.00,0,335.44,345.36,12.5,10.2,0.071,113870.4,113870.4,852,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399808212,599040.00
05/11/2014 07:30,0,0.469,ACTIVE,214.87,340.85,59.981,1399807850,"274151322000076","019011112586793",29.10,17.00,0,336.34,346.26,13.8,11.4,0.093,114925.2,114925.2,851,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399808215,599041.00
05/11/2014 07:30,0,0.277,ACTIVE,214.87,409.38,59.986,1399807850,"274151322000094","019011112586793",38.65,17.30,0,393.15,415.39,10.9,8.6,0.062,63020.9,63020.9,855,0,0,0,L,1151911521,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399808218,599042.00
05/11/2014 07:30,0,0.479,ACTIVE,214.19,339.95,59.991,1399807850,"274151322000052","019011112586793",27.77,17.00,0,335.14,345.66,13.4,11.0,0.080,113847.6,113847.6,841,0,0,0,L,1151911521,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399808219,599043.00
05/11/2014 07:30,0,0.453,ACTIVE,214.64,339.95,59.975,1399807850,"274151322000085","019011112586793",27.81,16.00,0,335.74,345.96,12.7,10.4,0.071,113296.5,113296.5,838,0,0,0,L,1151911521,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399808221,599044.00
05/11/2014 07:30,0,0.445,ACTIVE,214.19,339.95,59.970,1399807850,"274151322000087","019011112586793",27.87,16.30,0,334.84,345.36,12.6,10.2,0.071,109534.4,109534.4,841,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399808223,599045.00
05/11/2014 07:30,0,0.426,ACTIVE,214.41,339.65,59.975,1399807850,"274151322000088","019011112586793",27.87,17.00,0,335.44,345.06,12.1,9.7,0.066,109406.9,109406.9,840,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399808225,599046.00
05/11/2014 07:30,0,0.469,ACTIVE,214.41,340.25,59.970,1399807850,"274151322000095","019011112586793",27.77,15.80,0,335.74,345.36,13.2,10.8,0.075,113652.7,113652.7,843,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399808227,599047.00
05/11/2014 07:30,0,0.299,ACTIVE,214.87,406.67,59.959,1399807850,"274151322000068","019011112586793",38.43,19.30,0,397.66,418.70,11.6,9.3,0.053,60777.4,60777.4,846,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399808228,599048.00
05/11/2014 07:30,0,0.436,ACTIVE,214.19,339.34,59.965,1399807850,"274151322000054","019011112586793",28.63,17.30,0,334.54,345.66,12.7,10.3,0.071,112090.2,112090.2,839,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399808231,599049.00
05/11/2014 07:30,1,0.119,ACTIVE_NO_POWER,214.2,403.55,60.03,1399807850,"040051121000195","019011112586793",28.63,13,0.000,323.53,439.58,3.4,0.0,0.000,276689.30000016,276689.30000016,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399808234,599050.00
