ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2014 08:00,1,0.653,ACTIVE,213.7,432.20,60.03,1399809605,"040051121000097","019011112586793",26.00,17,0.164,317.30,442.64,16.9,14.2,0.000,290375.49999998,290378.29999998,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809608,599051.00
05/11/2014 08:00,1,0.728,ACTIVE,213.4,378.04,60.03,1399809605,"040051121000095","019011112586793",22.76,16,0.022,314.61,437.29,16.4,14.4,0.119,254163.09999993,254165.49999997,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809610,599052.00
05/11/2014 08:00,1,0.426,ACTIVE,214.5,350.77,60.03,1399809605,"033051125000132","019011112586793",34.83,15,0.142,318.48,440.99,14.7,13.5,0.074,236542.59999958,236545.49999956,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809612,599053.00
05/11/2014 08:00,1,0.417,ACTIVE,213.7,398.12,60.03,1399809605,"033051125000135","019011112586793",34.40,17,0.134,317.20,441.40,14.2,10.8,0.002,232772.1999999,232774.7999999,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809614,599054.00
05/11/2014 08:00,1,0.676,ACTIVE,214.2,351.22,60.03,1399809605,"040051121000116","019011112586793",25.81,15,0.159,312.82,440.11,17.3,16.2,0.086,274274.29999986,274277.09999986,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809617,599055.00
05/11/2014 08:00,1,0.669,ACTIVE,213.7,337.41,60.03,1399809605,"040051121000068","019011112586793",22.94,15,0.143,314.95,440.10,15.2,12.6,0.136,259319.10000002,259321.50000002,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809619,599056.00
05/11/2014 08:00,1,0.482,ACTIVE,214.1,383.44,60.00,1399809605,"033051125000118","019011112586793",38.98,16,0.152,315.10,441.71,18.7,15.7,0.024,301050.40000002,301054.20000002,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809621,599057.00
05/11/2014 08:00,1,0.491,ACTIVE,213.4,420.81,60.00,1399809605,"033051125000150","019011112586793",39.46,16,0.146,314.24,442.51,19.2,15.8,0.003,303905.89999967,303909.69999967,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809623,599058.00
05/11/2014 08:00,1,0.644,ACTIVE,214.0,408.71,60.00,1399809605,"040051121000185","019011112586793",24.54,16,0.141,316.59,440.72,15.7,11.1,0.001,274287.40000006,274289.90000006,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809626,599059.00
05/11/2014 08:00,1,0.622,ACTIVE,214.4,424.93,60.00,1399809605,"040051121000195","019011112586793",24.56,16,0.100,316.61,441.26,15.2,11.9,0.000,276689.30000016,276691.50000016,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809628,599060.00
05/11/2014 08:00,0,0.742,ACTIVE,215.54,342.65,59.933,1399809605,"274151322000076","019011112586793",29.22,18.70,0,334.84,351.07,22.0,19.3,0.146,114930.2,114930.2,852,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809632,599061.00
05/11/2014 08:00,0,0.467,ACTIVE,215.09,409.08,59.959,1399809605,"274151322000094","019011112586793",38.29,19.50,0,336.64,430.72,18.1,15.6,0.106,63024.7,63024.7,856,0,0,0,L,1151911521,0,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809633,599062.00
05/11/2014 08:00,0,0.717,ACTIVE,214.87,345.06,59.954,1399809605,"274151322000052","019011112586793",28.90,18.70,0,333.63,351.07,21.1,18.4,0.133,113852.4,113852.4,842,0,0,0,L,1151911521,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809635,599063.00
05/11/2014 08:00,0,0.707,ACTIVE,215.09,342.35,59.949,1399809605,"274151322000085","019011112586793",28.61,17.80,0,334.84,349.86,20.5,17.9,0.124,113301.1,113301.1,839,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809637,599064.00
05/11/2014 08:00,0,0.697,ACTIVE,215.32,342.35,59.944,1399809605,"274151322000087","019011112586793",28.49,18.30,0,333.63,350.17,20.1,17.5,0.124,109538.8,109538.8,842,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809639,599065.00
05/11/2014 08:00,0,0.684,ACTIVE,214.64,343.55,59.954,1399809605,"274151322000088","019011112586793",28.29,18.30,0,333.93,349.86,19.6,17.0,0.110,109411.2,109411.2,841,0,0,0,L,1151911521,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809640,599066.00
05/11/2014 08:00,0,0.725,ACTIVE,215.32,341.75,59.949,1399809605,"274151322000095","019011112586793",29.30,17.50,0,333.63,350.17,21.5,18.8,0.137,113657.5,113657.5,844,0,0,0,L,1151911521,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809642,599067.00
05/11/2014 08:00,0,0.479,ACTIVE,216.22,412.98,59.954,1399809605,"274151322000068","019011112586793",38.90,21.30,0,337.54,431.32,19.0,16.4,0.110,60781.4,60781.4,847,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809644,599068.00
05/11/2014 08:00,0,0.699,ACTIVE,215.09,345.06,59.954,1399809605,"274151322000054","019011112586793",28.94,19.00,0,333.63,350.17,20.5,17.8,0.128,112094.7,112094.7,840,0,0,0,L,1151911521,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809646,599069.00
05/11/2014 08:00,0,0.697,ACTIVE,215.32,343.55,59.959,1399809605,"274151322000083","019011112586793",28.94,18.00,0,333.93,350.17,20.4,17.8,0.133,113874.9,113874.9,853,0,0,0,L,1151911521,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399809648,599070.00
05/11/2014 08:15,1,1.035,ACTIVE,213.7,379.71,60.03,1399810503,"040051121000097","019011112586793",26.19,18,0.170,315.74,441.51,26.9,21.1,0.224,290378.29999998,290382.59999998,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810506,599071.00
05/11/2014 08:15,1,1.091,ACTIVE,213.6,380.03,60.00,1399810503,"040051121000095","019011112586793",23.45,17,0.166,313.95,438.48,25.4,27.0,0.034,254165.49999997,254169.29999992,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810508,599072.00
05/11/2014 08:15,1,0.674,ACTIVE,214.4,327.11,60.00,1399810503,"033051125000132","019011112586793",35.24,17,0.193,317.40,441.78,23.6,12.5,0.251,236545.49999956,236549.09999958,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810510,599073.00
05/11/2014 08:15,1,0.657,ACTIVE,213.7,366.24,60.00,1399810503,"033051125000135","019011112586793",35.22,18,0.200,314.21,442.29,23.0,19.4,0.066,232774.7999999,232778.5999999,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810512,599074.00
05/11/2014 08:15,1,1.050,ACTIVE,213.4,363.12,60.03,1399810503,"040051121000116","019011112586793",26.17,17,0.219,312.05,440.13,27.3,31.1,0.107,274277.09999986,274281.39999986,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810515,599075.00
05/11/2014 08:15,1,1.040,ACTIVE,213.7,355.39,60.00,1399810503,"040051121000068","019011112586793",23.74,17,0.213,316.87,440.48,24.5,29.4,0.112,259321.50000002,259325.40000002,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810517,599076.00
05/11/2014 08:15,1,0.760,ACTIVE,213.4,359.82,60.00,1399810503,"033051125000118","019011112586793",39.80,17,0.235,319.13,443.83,30.1,33.0,0.113,301054.20000002,301059.30000002,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810519,599077.00
05/11/2014 08:15,1,0.773,ACTIVE,214.0,415.51,60.00,1399810503,"033051125000150","019011112586793",39.73,17,0.222,317.75,443.58,30.5,30.3,0.024,303909.69999967,303914.79999967,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810521,599078.00
05/11/2014 08:15,1,0.995,ACTIVE,214.0,394.90,60.03,1399810503,"040051121000185","019011112586793",25.55,17,0.164,314.94,440.81,25.3,11.8,0.027,274289.90000006,274293.80000006,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810523,599079.00
05/11/2014 08:15,1,0.986,ACTIVE,214.4,380.05,60.00,1399810503,"040051121000195","019011112586793",25.62,17,0.153,317.22,441.77,25.1,15.1,0.176,276691.50000016,276695.60000016,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810526,599080.00
05/11/2014 08:15,0,1.092,ACTIVE,215.54,345.06,59.954,1399810503,"274151322000083","019011112586793",29.10,19.30,0,333.63,357.08,32.2,29.2,0.221,113880.6,113880.6,854,0,0,0,L,1151911521,0,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810527,599081.00
05/11/2014 08:15,0,1.162,ACTIVE,216.22,346.86,59.954,1399810503,"274151322000076","019011112586793",29.76,19.80,0,333.93,358.28,35.1,32.0,0.234,114936.4,114936.4,853,0,0,0,L,1151911521,0,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810529,599082.00
05/11/2014 08:15,0,0.686,ACTIVE,215.77,429.22,59.959,1399810503,"274151322000094","019011112586793",40.47,21.00,0,334.84,438.23,27.8,24.9,0.186,63029.8,63029.8,857,0,0,0,L,1151911521,0,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810531,599083.00
05/11/2014 08:15,0,1.127,ACTIVE,215.32,350.17,59.965,1399810503,"274151322000052","019011112586793",29.28,20.00,0,331.53,357.98,33.4,30.3,0.225,113858.3,113858.3,843,0,0,0,L,1151911521,0,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810532,599084.00
05/11/2014 08:15,0,1.119,ACTIVE,215.77,344.45,59.959,1399810503,"274151322000085","019011112586793",28.86,19.30,0,333.63,357.68,32.8,29.7,0.203,113306.9,113306.9,840,0,0,0,L,1151911521,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810534,599085.00
05/11/2014 08:15,0,1.100,ACTIVE,216.00,345.66,59.986,1399810503,"274151322000087","019011112586793",28.82,20.00,0,332.73,357.08,32.1,29.1,0.208,109544.5,109544.5,843,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810536,599086.00
05/11/2014 08:15,0,1.105,ACTIVE,214.87,344.76,59.965,1399810503,"274151322000088","019011112586793",28.61,19.50,0,332.73,356.78,32.0,29.0,0.208,109416.7,109416.7,842,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810538,599087.00
05/11/2014 08:15,0,1.168,ACTIVE,216.00,350.17,59.970,1399810503,"274151322000095","019011112586793",29.52,19.00,0,332.43,357.68,34.9,31.8,0.225,113663.6,113663.6,845,0,0,0,L,1151911521,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810540,599088.00
05/11/2014 08:15,0,0.754,ACTIVE,216.45,425.61,59.970,1399810503,"274151322000068","019011112586793",39.66,22.50,0,335.74,443.34,30.1,27.1,0.186,60786.7,60786.7,848,0,0,0,L,1151911521,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810541,599089.00
05/11/2014 08:15,0,1.123,ACTIVE,215.77,344.76,59.970,1399810503,"274151322000054","019011112586793",29.22,19.80,0,332.43,357.38,33.2,30.1,0.208,112100.5,112100.5,841,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399810543,599090.00
05/11/2014 08:30,1,1.226,ALERT,213.4,318.83,60.03,1399811404,"040051121000097","019011112586793",26.46,19,0.254,314.16,443.49,32.3,30.1,0.246,290382.59999998,290390.09999998,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399811407,599091.00
05/11/2014 08:30,1,1.280,ACTIVE,213.4,368.97,60.03,1399811404,"040051121000095","019011112586793",23.67,18,0.255,313.52,440.36,30.1,36.8,0.112,254169.29999992,254175.99999997,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811409,599092.00
05/11/2014 08:30,1,0.796,ACTIVE,214.3,394.56,60.03,1399811404,"033051125000132","019011112586793",35.44,18,0.188,316.53,443.86,28.0,21.3,0.057,236549.09999958,236555.89999953,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811411,599093.00
05/11/2014 08:30,1,0.781,ACTIVE,214.2,357.16,60.03,1399811404,"033051125000135","019011112586793",34.87,19,0.208,315.34,444.87,27.1,32.8,0.159,232778.5999999,232785.0999999,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811413,599094.00
05/11/2014 08:30,1,1.213,ACTIVE,213.5,359.47,60.03,1399811404,"040051121000116","019011112586793",26.46,18,0.181,311.66,442.29,31.9,19.7,0.282,274281.39999986,274288.89999986,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811416,599095.00
05/11/2014 08:30,1,1.222,ACTIVE,213.8,401.75,60.03,1399811404,"040051121000068","019011112586793",23.68,18,0.178,316.43,442.66,28.8,36.5,0.042,259325.40000002,259332.30000002,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811418,599096.00
05/11/2014 08:30,1,0.883,ACTIVE,213.9,374.13,60.03,1399811404,"033051125000118","019011112586793",39.73,19,0.211,304.89,449.57,34.9,32.0,0.145,301059.30000002,301068.20000002,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811420,599097.00
05/11/2014 08:30,1,1.124,ACTIVE,214.0,403.81,60.00,1399811404,"040051121000185","019011112586793",25.55,18,0.171,314.57,442.69,28.6,34.6,0.037,274293.80000006,274300.30000006,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811425,599098.00
05/11/2014 08:30,1,1.117,ACTIVE,213.9,393.98,60.03,1399811404,"040051121000195","019011112586793",25.64,18,0.202,316.81,443.73,28.5,36.2,0.060,276695.60000016,276702.70000016,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811427,599099.00
05/11/2014 08:30,0,1.223,ACTIVE,215.77,352.27,59.975,1399811404,"274151322000083","019011112586793",28.92,21.00,0,336.94,369.40,35.8,32.7,0.247,113889.8,113889.8,855,0,0,0,L,1151911521,0,122.68,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811429,599100.00
05/11/2014 08:30,0,1.301,ACTIVE,216.22,350.17,59.975,1399811404,"274151322000076","019011112586793",29.52,21.50,0,337.54,373.01,38.9,35.6,0.261,114946.8,114946.8,854,0,0,0,L,1151911521,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811431,599101.00
05/11/2014 08:30,0,0.816,ACTIVE,215.54,415.39,59.975,1399811404,"274151322000094","019011112586793",38.66,22.50,0,396.15,446.65,31.9,28.9,0.217,63038.1,63038.1,858,0,0,0,L,1151911521,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811433,599102.00
05/11/2014 08:30,0,1.242,ACTIVE,215.77,344.15,59.970,1399811404,"274151322000052","019011112586793",28.96,21.50,0,336.34,370.60,36.5,33.3,0.234,113868.0,113868.0,844,0,0,0,L,1151911521,0,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811434,599103.00
05/11/2014 08:30,0,1.205,ACTIVE,215.77,345.36,59.975,1399811404,"274151322000085","019011112586793",29.30,20.70,0,337.24,370.00,35.7,32.6,0.230,113316.3,113316.3,841,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811436,599104.00
05/11/2014 08:30,0,1.197,ACTIVE,215.54,349.86,59.970,1399811404,"274151322000087","019011112586793",28.61,22.00,0,336.64,369.10,34.6,31.5,0.221,109553.6,109553.6,844,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811438,599105.00
05/11/2014 08:30,0,1.184,ACTIVE,215.32,348.06,59.975,1399811404,"274151322000088","019011112586793",28.80,21.30,0,336.94,370.00,34.6,31.4,0.230,109425.9,109425.9,843,0,0,0,L,1151911521,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811440,599106.00
05/11/2014 08:30,0,1.270,ACTIVE,215.77,353.17,59.996,1399811404,"274151322000095","019011112586793",29.20,20.70,0,336.94,371.21,37.5,34.3,0.247,113673.6,113673.6,846,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811441,599107.00
05/11/2014 08:30,0,0.740,ACTIVE,216.67,438.53,59.986,1399811404,"274151322000068","019011112586793",40.89,24.30,0,397.35,448.45,31.2,28.2,0.194,60795.2,60795.2,849,0,0,0,L,1151911521,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811443,599108.00
05/11/2014 08:30,0,1.209,ACTIVE,215.32,352.57,59.981,1399811404,"274151322000054","019011112586793",29.10,21.30,0,336.64,370.30,35.6,32.5,0.234,112110.0,112110.0,842,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811445,599109.00
05/11/2014 08:30,1,0.858,ACTIVE,214.2,361.15,60.03,1399811404,"033051125000150","019011112586793",39.52,18,0.199,306.05,448.32,33.7,27.2,0.139,303914.79999967,303923.89999967,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399811447,599110.00
05/11/2014 08:45,1,1.856,ACTIVE,213.8,390.35,60.03,1399812303,"040051121000097","019011112586793",26.85,20,0.325,302.84,448.50,49.6,50.2,0.217,290390.09999998,290400.09999998,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812305,599111.00
05/11/2014 08:45,1,1.902,ACTIVE,213.3,409.72,60.03,1399812303,"040051121000095","019011112586793",24.09,19,0.262,301.49,445.55,45.6,36.5,0.136,254175.99999997,254184.99999997,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812307,599112.00
05/11/2014 08:45,1,1.222,ACTIVE,213.8,339.74,60.03,1399812303,"033051125000132","019011112586793",35.53,19,0.281,305.60,448.40,43.2,44.0,0.346,236555.89999953,236564.69999954,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812310,599113.00
05/11/2014 08:45,1,1.201,ACTIVE,213.7,344.90,60.00,1399812303,"033051125000135","019011112586793",35.41,20,0.264,316.11,445.28,42.3,44.0,0.319,232785.0999999,232793.5999999,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812312,599114.00
05/11/2014 08:45,1,1.882,ACTIVE,213.3,425.49,60.03,1399812303,"040051121000116","019011112586793",26.52,19,0.302,302.09,447.79,49.6,40.3,0.146,274288.89999986,274298.69999986,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812314,599115.00
05/11/2014 08:45,1,1.915,ACTIVE,214.3,364.76,60.03,1399812303,"040051121000068","019011112586793",24.07,19,0.289,304.96,447.42,45.8,47.6,0.319,259332.30000002,259341.50000002,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812316,599116.00
05/11/2014 08:45,1,1.440,ACTIVE,213.8,337.30,60.03,1399812303,"033051125000118","019011112586793",37.78,20,0.329,300.43,449.92,54.1,50.5,0.300,301068.20000002,301079.30000002,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812319,599117.00
05/11/2014 08:45,1,1.443,ACTIVE,213.2,418.43,60.00,1399812303,"033051125000150","019011112586793",37.65,19,0.291,302.71,448.71,54.0,41.3,0.194,303923.89999967,303934.79999967,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812321,599118.00
05/11/2014 08:45,1,1.726,ACTIVE,214.0,363.93,60.03,1399812303,"040051121000185","019011112586793",26.67,19,0.293,305.02,447.45,45.8,45.9,0.281,274300.30000006,274309.40000006,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812323,599119.00
05/11/2014 08:45,1,1.805,ACTIVE,213.2,411.25,60.00,1399812303,"040051121000195","019011112586793",26.19,20,0.298,304.86,448.60,47.0,49.4,0.124,276702.70000016,276712.40000016,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812325,599120.00
05/11/2014 08:45,0,1.920,ACTIVE,216.00,354.37,59.970,1399812303,"274151322000083","019011112586793",29.30,22.80,0,337.54,380.52,56.9,53.0,0.402,113901.9,113901.9,856,0,0,0,L,1151911521,0,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812327,599121.00
05/11/2014 08:45,0,2.055,ACTIVE,216.90,351.67,59.970,1399812303,"274151322000076","019011112586793",29.96,23.00,0,338.44,383.23,62.3,58.2,0.429,114960.2,114960.2,855,0,0,0,L,1151911521,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812329,599122.00
05/11/2014 08:45,0,1.277,ACTIVE,216.45,426.51,59.975,1399812303,"274151322000094","019011112586793",39.84,24.00,0,338.14,453.26,51.4,47.7,0.345,63049.1,63049.1,859,0,0,0,L,1151911521,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812330,599123.00
05/11/2014 08:45,0,1.939,ACTIVE,216.22,351.07,59.975,1399812303,"274151322000052","019011112586793",29.56,23.30,0,336.94,381.42,58.0,54.0,0.398,113880.5,113880.5,845,0,0,0,L,1151911521,0,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812332,599124.00
05/11/2014 08:45,0,1.922,ACTIVE,216.45,357.68,59.975,1399812303,"274151322000085","019011112586793",29.38,22.30,0,338.14,380.52,57.2,53.3,0.380,113328.6,113328.6,842,0,0,0,L,1151911521,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812334,599125.00
05/11/2014 08:45,0,1.877,ACTIVE,216.22,350.77,59.970,1399812303,"274151322000087","019011112586793",28.98,24.00,0,337.24,380.22,55.1,51.3,0.362,109565.5,109565.5,845,0,0,0,L,1151911521,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812336,599126.00
05/11/2014 08:45,0,1.893,ACTIVE,216.00,362.19,59.965,1399812303,"274151322000088","019011112586793",29.20,22.50,0,337.24,381.12,56.0,52.1,0.362,109438.0,109438.0,844,0,0,0,L,1151911521,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812337,599127.00
05/11/2014 08:45,0,2.004,ACTIVE,216.22,358.88,59.975,1399812303,"274151322000095","019011112586793",29.72,22.50,0,337.54,382.63,60.3,56.3,0.402,113686.7,113686.7,847,0,0,0,L,1151911521,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812339,599128.00
05/11/2014 08:45,0,1.268,ACTIVE,217.35,433.12,59.981,1399812303,"274151322000068","019011112586793",39.56,25.80,0,338.74,454.76,50.7,47.0,0.340,60806.2,60806.2,850,0,0,0,L,1151911521,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812341,599129.00
05/11/2014 08:45,0,1.908,ACTIVE,216.22,358.88,59.954,1399812303,"274151322000054","019011112586793",29.38,23.00,0,337.24,381.12,56.8,52.8,0.376,112122.3,112122.3,843,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399812343,599130.00
05/11/2014 09:00,1,1.318,ACTIVE,213.6,342.36,60.03,1399813203,"040051121000097","019011112586793",26.67,20,0.218,312.42,443.97,34.9,27.0,0.242,290400.09999998,290408.59999998,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813206,599131.00
05/11/2014 09:00,1,1.374,ACTIVE,213.0,341.67,60.03,1399813203,"040051121000095","019011112586793",23.82,19,0.227,315.17,440.19,32.5,25.3,0.175,254184.99999997,254192.39999995,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813208,599132.00
05/11/2014 09:00,1,0.873,ACTIVE,213.8,332.10,60.03,1399813203,"033051125000132","019011112586793",35.15,20,0.201,318.45,444.19,30.5,21.4,0.247,236564.69999954,236572.19999954,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813210,599133.00
05/11/2014 09:00,1,0.853,ACTIVE,213.4,437.28,60.00,1399813203,"033051125000135","019011112586793",35.31,20,0.177,316.25,444.76,29.9,14.5,0.063,232793.5999999,232800.9999999,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813212,599134.00
05/11/2014 09:00,1,1.346,ACTIVE,213.4,361.51,60.00,1399813203,"040051121000116","019011112586793",26.57,19,0.202,310.22,442.37,35.6,27.1,0.221,274298.69999986,274306.99999986,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813215,599135.00
05/11/2014 09:00,1,1.356,ACTIVE,213.8,388.52,60.00,1399813203,"040051121000068","019011112586793",23.82,19,0.240,319.46,442.63,32.1,30.2,0.094,259341.50000002,259349.10000002,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813217,599136.00
05/11/2014 09:00,1,0.993,ACTIVE,213.5,380.80,60.00,1399813203,"033051125000118","019011112586793",39.93,20,0.241,302.07,449.74,39.4,32.4,0.131,301079.30000002,301089.10000002,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813219,599137.00
05/11/2014 09:00,1,1.006,ACTIVE,213.7,393.46,60.00,1399813203,"033051125000150","019011112586793",39.80,19,0.243,299.46,448.92,39.8,33.6,0.103,303934.79999967,303944.59999967,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813221,599138.00
05/11/2014 09:00,1,1.323,ACTIVE,213.6,393.18,60.00,1399813203,"040051121000185","019011112586793",25.69,19,0.194,314.26,442.86,33.8,30.8,0.079,274309.40000006,274317.30000006,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813224,599139.00
05/11/2014 09:00,1,1.325,ACTIVE,213.6,363.10,60.00,1399813203,"040051121000195","019011112586793",25.76,20,0.207,314.94,443.54,33.9,26.1,0.218,276712.40000016,276720.40000016,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813226,599140.00
05/11/2014 09:00,0,1.420,ACTIVE,216.00,355.88,59.938,1399813203,"274151322000083","019011112586793",29.42,23.30,0,336.94,372.71,42.3,38.9,0.292,113912.1,113912.1,857,0,0,0,L,1151911521,0,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813228,599141.00
05/11/2014 09:00,0,1.527,ACTIVE,216.45,354.37,59.944,1399813203,"274151322000076","019011112586793",29.80,23.30,0,337.84,378.12,46.1,42.6,0.309,114971.5,114971.5,856,0,0,0,L,1151911521,0,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813229,599142.00
05/11/2014 09:00,0,0.939,ACTIVE,216.67,426.81,59.938,1399813203,"274151322000094","019011112586793",39.92,24.80,0,335.74,449.35,38.1,34.9,0.261,63058.3,63058.3,860,0,0,0,L,1151911521,0,122.68,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813232,599143.00
05/11/2014 09:00,0,1.463,ACTIVE,216.00,351.97,59.917,1399813203,"274151322000052","019011112586793",29.52,23.50,0,336.64,373.01,43.7,40.2,0.287,113891.1,113891.1,846,0,0,0,L,1151911521,0,122.46,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813233,599144.00
05/11/2014 09:00,0,1.467,ACTIVE,216.22,352.27,59.933,1399813203,"274151322000085","019011112586793",29.04,22.80,0,337.54,374.51,43.2,39.8,0.283,113339.0,113339.0,843,0,0,0,L,1151911521,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813236,599145.00
05/11/2014 09:00,0,1.436,ACTIVE,216.22,354.37,59.938,1399813203,"274151322000087","019011112586793",28.73,25.50,0,337.24,373.61,41.9,38.5,0.278,109575.5,109575.5,846,0,0,0,L,1151911521,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813237,599146.00
05/11/2014 09:00,0,1.439,ACTIVE,216.22,348.66,59.954,1399813203,"274151322000088","019011112586793",28.92,23.00,0,336.94,374.51,42.1,38.7,0.278,109448.1,109448.1,845,0,0,0,L,1151911521,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813239,599147.00
05/11/2014 09:00,0,1.525,ACTIVE,216.00,346.56,59.933,1399813203,"274151322000095","019011112586793",29.70,23.00,0,337.24,373.91,45.9,42.4,0.305,113697.6,113697.6,848,0,0,0,L,1151911521,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813241,599148.00
05/11/2014 09:00,0,1.012,ACTIVE,217.13,410.88,59.949,1399813203,"274151322000068","019011112586793",38.47,26.00,0,336.04,448.45,39.6,36.3,0.261,60815.5,60815.5,851,0,0,0,L,1151911521,0,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813242,599149.00
05/11/2014 09:00,0,1.467,ACTIVE,216.00,355.58,59.954,1399813203,"274151322000054","019011112586793",29.36,23.30,0,336.64,373.31,43.6,40.2,0.292,112132.7,112132.7,844,0,0,0,L,1151911521,0,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399813244,599150.00
05/11/2014 09:15,1,1.239,ACTIVE,214.8,360.29,60.00,1399814103,"040051121000097","019011112586793",26.33,20,0.193,312.74,440.69,32.4,24.9,0.164,290408.59999998,290417.79999998,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814106,599151.00
05/11/2014 09:15,1,1.290,ACTIVE,214.6,342.40,60.03,1399814103,"040051121000095","019011112586793",23.58,20,0.244,314.06,440.58,30.2,25.1,0.262,254192.39999995,254200.49999997,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814108,599152.00
05/11/2014 09:15,1,0.816,ACTIVE,214.4,336.42,60.03,1399814103,"033051125000132","019011112586793",34.72,20,0.181,319.23,443.99,28.2,23.3,0.287,236572.19999954,236580.19999954,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814110,599153.00
05/11/2014 09:15,1,0.784,ACTIVE,214.8,430.92,60.03,1399814103,"033051125000135","019011112586793",35.12,20,0.168,317.09,444.76,27.4,14.3,0.020,232800.9999999,232808.7999999,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814112,599154.00
05/11/2014 09:15,1,1.253,ACTIVE,214.3,357.24,60.03,1399814103,"040051121000116","019011112586793",26.09,19,0.232,308.76,442.12,32.5,30.8,0.205,274306.99999986,274316.09999986,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814115,599155.00
05/11/2014 09:15,1,1.230,ACTIVE,214.6,393.64,60.00,1399814103,"040051121000068","019011112586793",23.94,20,0.237,318.11,442.55,29.3,34.2,0.061,259349.10000002,259357.50000002,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814117,599156.00
05/11/2014 09:15,1,0.911,ACTIVE,214.3,346.52,60.03,1399814103,"033051125000118","019011112586793",39.55,21,0.234,304.70,449.70,35.8,37.3,0.221,301089.10000002,301099.50000002,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814119,599157.00
05/11/2014 09:15,1,0.921,ACTIVE,214.3,326.36,60.00,1399814103,"033051125000150","019011112586793",39.26,20,0.223,304.65,448.24,35.9,36.9,0.272,303944.59999967,303954.89999967,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814122,599158.00
05/11/2014 09:15,1,1.207,ACTIVE,214.4,428.18,60.03,1399814103,"040051121000185","019011112586793",25.03,20,0.177,313.25,442.61,30.0,19.2,0.020,274317.30000006,274325.80000006,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814124,599159.00
05/11/2014 09:15,1,1.192,ACTIVE,214.2,354.60,60.03,1399814103,"040051121000195","019011112586793",25.42,20,0.226,314.78,443.58,30.1,32.2,0.209,276720.40000016,276729.20000016,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814126,599160.00
05/11/2014 09:15,0,1.275,ACTIVE,215.77,353.77,59.954,1399814103,"274151322000083","019011112586793",29.10,24.00,0,337.24,370.90,37.6,34.4,0.261,113923.2,113923.2,858,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814128,599161.00
05/11/2014 09:15,0,1.361,ACTIVE,216.22,355.58,59.954,1399814103,"274151322000076","019011112586793",29.68,24.00,0,338.44,374.81,40.9,37.6,0.278,114983.5,114983.5,857,0,0,0,L,1151911521,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814130,599162.00
05/11/2014 09:15,0,0.857,ACTIVE,216.45,420.80,59.965,1399814103,"274151322000094","019011112586793",39.04,25.50,0,395.55,459.27,33.3,30.2,0.221,63068.2,63068.2,861,0,0,0,L,1151911521,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814131,599163.00
05/11/2014 09:15,0,1.309,ACTIVE,215.77,353.77,59.944,1399814103,"274151322000052","019011112586793",29.12,24.30,0,337.54,371.51,38.6,35.4,0.243,113902.4,113902.4,847,0,0,0,L,1151911521,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814133,599164.00
05/11/2014 09:15,0,1.295,ACTIVE,216.22,348.06,59.959,1399814103,"274151322000085","019011112586793",28.98,23.50,0,338.44,371.51,38.0,34.8,0.247,113350.1,113350.1,844,0,0,0,L,1151911521,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814135,599165.00
05/11/2014 09:15,0,1.283,ACTIVE,216.22,349.26,59.970,1399814103,"274151322000087","019011112586793",28.13,27.30,0,338.14,370.30,36.5,33.4,0.234,109586.2,109586.2,847,0,0,0,L,1151911521,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814136,599166.00
05/11/2014 09:15,0,1.270,ACTIVE,215.77,348.36,59.949,1399814103,"274151322000088","019011112586793",28.59,23.50,0,337.54,370.60,36.7,33.5,0.239,109458.9,109458.9,846,0,0,0,L,1151911521,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814138,599167.00
05/11/2014 09:15,0,1.342,ACTIVE,216.00,349.26,59.959,1399814103,"274151322000095","019011112586793",29.42,23.80,0,337.54,372.11,40.0,36.7,0.265,113709.3,113709.3,849,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814140,599168.00
05/11/2014 09:15,0,0.877,ACTIVE,216.90,418.70,59.970,1399814103,"274151322000068","019011112586793",38.80,26.80,0,398.86,449.65,34.0,30.9,0.208,60825.5,60825.5,852,0,0,0,L,1151911521,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814142,599169.00
05/11/2014 09:15,0,1.285,ACTIVE,216.22,351.97,59.959,1399814103,"274151322000054","019011112586793",29.06,24.00,0,337.84,371.21,37.9,34.6,0.247,112143.8,112143.8,845,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399814143,599170.00
05/11/2014 09:30,1,0.965,ACTIVE,215.1,331.11,60.03,1399815003,"040051121000097","019011112586793",26.48,20,0.210,314.70,443.44,25.4,28.5,0.269,290417.79999998,290422.59999998,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815006,599171.00
05/11/2014 09:30,1,1.030,ACTIVE,214.8,355.33,60.03,1399815003,"040051121000095","019011112586793",23.50,19,0.173,313.64,439.78,24.1,11.0,0.199,254200.49999997,254204.69999996,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815008,599172.00
05/11/2014 09:30,1,0.639,ACTIVE,215.3,339.30,60.03,1399815003,"033051125000132","019011112586793",34.94,20,0.192,318.75,443.88,22.2,26.0,0.192,236580.19999954,236584.49999955,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815010,599173.00
05/11/2014 09:30,1,0.620,ACTIVE,214.8,339.32,60.03,1399815003,"033051125000135","019011112586793",35.03,20,0.169,316.84,442.57,21.6,25.2,0.173,232808.7999999,232812.8999999,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815012,599174.00
05/11/2014 09:30,1,0.997,ACTIVE,214.9,347.97,60.03,1399815003,"040051121000116","019011112586793",26.10,19,0.210,313.15,442.30,25.9,22.5,0.153,274316.09999986,274320.79999986,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815014,599175.00
05/11/2014 09:30,1,0.979,ACTIVE,215.5,338.53,60.03,1399815003,"040051121000068","019011112586793",23.72,20,0.170,319.09,442.18,23.1,22.0,0.195,259357.50000002,259361.60000002,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815017,599176.00
05/11/2014 09:30,1,0.720,ACTIVE,214.9,392.38,60.03,1399815003,"033051125000118","019011112586793",39.66,20,0.208,315.67,443.79,28.4,16.8,0.236,301099.50000002,301105.20000002,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815019,599177.00
05/11/2014 09:30,1,0.726,ACTIVE,215.2,419.82,60.00,1399815003,"033051125000150","019011112586793",39.72,19,0.178,316.77,443.74,28.7,18.5,0.028,303954.89999967,303960.59999967,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815021,599178.00
05/11/2014 09:30,1,0.949,ACTIVE,215.0,357.94,60.03,1399815003,"040051121000185","019011112586793",25.36,20,0.195,318.21,442.65,23.9,26.9,0.097,274325.80000006,274330.10000006,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815023,599179.00
05/11/2014 09:30,1,0.955,ACTIVE,214.9,377.93,60.03,1399815003,"040051121000195","019011112586793",24.85,20,0.138,319.82,443.47,23.6,11.6,0.170,276729.20000016,276733.60000016,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815026,599180.00
05/11/2014 09:30,0,1.037,ACTIVE,216.22,349.56,59.975,1399815003,"274151322000083","019011112586793",28.88,23.80,0,333.63,361.89,30.4,27.4,0.208,113929.3,113929.3,859,0,0,0,L,1151911521,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815027,599181.00
05/11/2014 09:30,0,1.096,ACTIVE,216.67,345.66,59.970,1399815003,"274151322000076","019011112586793",29.40,23.80,0,335.14,363.99,32.7,29.7,0.221,114990.2,114990.2,858,0,0,0,L,1151911521,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815030,599182.00
05/11/2014 09:30,0,0.691,ACTIVE,216.22,414.79,59.970,1399815003,"274151322000094","019011112586793",38.57,25.30,0,336.34,433.12,26.9,24.1,0.177,63073.6,63073.6,862,0,0,0,L,1151911521,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815031,599183.00
05/11/2014 09:30,0,1.059,ACTIVE,215.77,348.36,59.996,1399815003,"274151322000052","019011112586793",29.02,24.00,0,332.73,362.19,31.1,28.1,0.203,113908.7,113908.7,848,0,0,0,L,1151911521,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815033,599184.00
05/11/2014 09:30,0,1.023,ACTIVE,216.45,348.06,59.981,1399815003,"274151322000085","019011112586793",29.30,23.30,0,334.24,362.19,30.4,27.4,0.186,113356.3,113356.3,845,0,0,0,L,1151911521,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815035,599185.00
05/11/2014 09:30,0,1.025,ACTIVE,216.22,349.26,59.975,1399815003,"274151322000087","019011112586793",28.39,28.00,0,334.24,361.29,29.5,26.5,0.199,109592.2,109592.2,848,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815037,599186.00
05/11/2014 09:30,0,1.008,ACTIVE,215.77,344.45,59.975,1399815003,"274151322000088","019011112586793",28.73,23.30,0,333.63,361.89,29.3,26.4,0.190,109464.8,109464.8,847,0,0,0,L,1151911521,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815039,599187.00
05/11/2014 09:30,0,1.084,ACTIVE,216.00,346.86,59.981,1399815003,"274151322000095","019011112586793",29.14,23.50,0,333.93,362.79,32.0,29.0,0.212,113715.9,113715.9,850,0,0,0,L,1151911521,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815041,599188.00
05/11/2014 09:30,0,0.709,ACTIVE,216.90,408.18,59.975,1399815003,"274151322000068","019011112586793",38.41,26.30,0,335.14,441.54,27.6,24.7,0.172,60831.0,60831.0,853,0,0,0,L,1151911521,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815042,599189.00
05/11/2014 09:30,0,1.033,ACTIVE,216.00,345.96,59.954,1399815003,"274151322000054","019011112586793",28.90,23.50,0,333.03,362.49,30.2,27.3,0.203,112149.9,112149.9,846,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815044,599190.00
05/11/2014 09:45,1,0.959,ACTIVE,215.1,389.75,60.00,1399815904,"040051121000097","019011112586793",26.48,20,0.156,315.40,441.59,25.2,22.4,0.036,290422.59999998,290427.49999998,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815906,599191.00
05/11/2014 09:45,1,1.028,ACTIVE,214.3,396.71,60.00,1399815904,"040051121000095","019011112586793",23.42,19,0.133,313.69,438.46,23.9,11.1,0.013,254204.69999996,254208.99999997,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815908,599192.00
05/11/2014 09:45,1,0.632,ACTIVE,214.9,374.69,60.00,1399815904,"033051125000132","019011112586793",35.12,20,0.129,319.43,441.92,22.1,13.9,0.117,236584.49999955,236588.79999956,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815911,599193.00
05/11/2014 09:45,1,0.620,ACTIVE,214.6,380.42,60.00,1399815904,"033051125000135","019011112586793",34.87,20,0.135,315.61,442.43,21.5,26.5,0.031,232812.8999999,232817.0999999,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815913,599194.00
05/11/2014 09:45,1,0.984,ACTIVE,214.2,387.29,60.00,1399815904,"040051121000116","019011112586793",26.34,19,0.184,314.10,439.97,25.8,22.4,0.035,274320.79999986,274325.59999986,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815915,599195.00
05/11/2014 09:45,1,0.984,ACTIVE,214.9,372.79,60.00,1399815904,"040051121000068","019011112586793",23.48,20,0.154,317.90,440.86,23.0,20.4,0.049,259361.60000002,259365.90000002,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815917,599196.00
