ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2014 09:45,1,0.721,ACTIVE,214.1,337.63,60.00,1399815904,"033051125000118","019011112586793",39.46,20,0.250,319.06,441.77,28.3,23.0,0.310,301105.20000002,301111.00000002,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815919,599197.00
05/11/2014 09:45,1,0.723,ACTIVE,214.1,414.93,60.00,1399815904,"033051125000150","019011112586793",39.73,20,0.183,318.55,441.60,28.6,17.3,0.031,303960.59999967,303966.19999967,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815922,599198.00
05/11/2014 09:45,1,0.952,ACTIVE,214.5,370.96,60.00,1399815904,"040051121000185","019011112586793",25.20,20,0.142,316.23,440.89,23.8,12.7,0.196,274330.10000006,274334.70000006,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815924,599199.00
05/11/2014 09:45,1,0.945,ACTIVE,214.5,405.85,60.00,1399815904,"040051121000195","019011112586793",25.14,20,0.140,321.51,441.82,23.6,11.3,0.071,276733.60000016,276738.00000016,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815926,599200.00
05/11/2014 09:45,0,1.025,ACTIVE,215.54,345.66,59.954,1399815904,"274151322000083","019011112586793",29.18,23.80,0,335.74,357.08,30.4,27.4,0.199,113935.6,113935.6,860,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815928,599201.00
05/11/2014 09:45,0,1.098,ACTIVE,216.22,350.17,59.959,1399815904,"274151322000076","019011112586793",29.52,23.50,0,336.94,358.28,32.8,29.7,0.221,114997.1,114997.1,859,0,0,0,L,1151911521,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815930,599202.00
05/11/2014 09:45,0,0.693,ACTIVE,215.54,413.29,59.949,1399815904,"274151322000094","019011112586793",38.59,25.50,0,333.33,442.14,27.0,24.1,0.177,63079.1,63079.1,863,0,0,0,L,1151911521,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815932,599203.00
05/11/2014 09:45,0,1.055,ACTIVE,215.54,343.85,59.954,1399815904,"274151322000052","019011112586793",29.20,24.00,0,335.44,357.38,31.2,28.2,0.203,113915.2,113915.2,849,0,0,0,L,1151911521,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815933,599204.00
05/11/2014 09:45,0,1.039,ACTIVE,215.54,348.96,59.949,1399815904,"274151322000085","019011112586793",28.98,23.50,0,336.94,357.38,30.5,27.5,0.199,113362.6,113362.6,846,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815935,599205.00
05/11/2014 09:45,0,1.039,ACTIVE,215.54,348.66,59.954,1399815904,"274151322000087","019011112586793",28.27,28.50,0,335.74,356.78,29.7,26.8,0.186,109598.3,109598.3,849,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815937,599206.00
05/11/2014 09:45,0,1.012,ACTIVE,215.09,345.96,59.933,1399815904,"274151322000088","019011112586793",28.73,23.30,0,335.74,356.18,29.5,26.5,0.190,109470.8,109470.8,848,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815939,599207.00
05/11/2014 09:45,0,1.076,ACTIVE,215.77,342.65,59.954,1399815904,"274151322000095","019011112586793",29.62,23.50,0,335.74,357.08,32.3,29.3,0.203,113722.5,113722.5,851,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815940,599208.00
05/11/2014 09:45,0,0.691,ACTIVE,216.45,418.39,59.959,1399815904,"274151322000068","019011112586793",39.26,26.50,0,333.93,438.53,27.6,24.7,0.177,60836.7,60836.7,854,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815942,599209.00
05/11/2014 09:45,0,1.029,ACTIVE,215.32,344.15,59.944,1399815904,"274151322000054","019011112586793",29.34,23.50,0,335.74,356.48,30.6,27.6,0.203,112156.2,112156.2,847,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399815944,599210.00
05/11/2014 10:00,1,1.842,ACTIVE,215.7,369.44,60.03,1399816803,"040051121000097","019011112586793",26.80,20,0.320,314.80,443.12,49.1,38.7,0.341,290427.49999998,290435.19999998,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816806,599211.00
05/11/2014 10:00,1,1.878,ACTIVE,214.7,365.54,60.03,1399816803,"040051121000095","019011112586793",24.14,19,0.256,313.42,440.29,45.1,45.6,0.222,254208.99999997,254215.79999992,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816808,599212.00
05/11/2014 10:00,1,1.199,ACTIVE,215.5,378.59,60.03,1399816803,"033051125000132","019011112586793",35.85,20,0.251,319.06,443.73,42.7,44.8,0.177,236588.79999956,236595.49999955,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816811,599213.00
05/11/2014 10:00,1,1.181,ACTIVE,215.4,367.44,60.03,1399816803,"033051125000135","019011112586793",35.67,20,0.253,316.85,444.65,41.9,34.6,0.283,232817.0999999,232823.7999999,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816813,599214.00
05/11/2014 10:00,1,1.869,ACTIVE,214.7,371.55,60.03,1399816803,"040051121000116","019011112586793",26.58,19,0.301,314.72,442.04,49.4,49.1,0.289,274325.59999986,274333.39999986,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816815,599215.00
05/11/2014 10:00,1,1.862,ACTIVE,215.0,400.48,60.00,1399816803,"040051121000068","019011112586793",24.28,20,0.270,317.36,442.27,45.0,46.8,0.128,259365.90000002,259372.80000002,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816818,599216.00
05/11/2014 10:00,1,1.412,ACTIVE,215.5,329.18,60.00,1399816803,"033051125000118","019011112586793",38.23,20,0.297,306.20,449.49,53.7,63.7,0.351,301111.00000002,301119.90000002,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816820,599217.00
05/11/2014 10:00,1,1.422,ACTIVE,215.2,346.66,60.03,1399816803,"033051125000150","019011112586793",37.77,20,0.274,306.35,448.56,53.4,44.8,0.386,303966.19999967,303975.29999967,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816822,599218.00
05/11/2014 10:00,1,1.822,ACTIVE,214.9,361.79,60.03,1399816803,"040051121000185","019011112586793",26.11,20,0.299,318.93,442.61,47.3,49.4,0.330,274334.70000006,274342.00000006,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816825,599219.00
05/11/2014 10:00,1,1.822,ACTIVE,214.4,339.22,60.03,1399816803,"040051121000195","019011112586793",26.21,20,0.313,321.12,443.43,47.5,47.8,0.381,276738.00000016,276745.40000016,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816827,599220.00
05/11/2014 10:00,0,1.928,ACTIVE,216.00,347.16,59.970,1399816803,"274151322000083","019011112586793",29.62,24.50,0,336.34,371.51,57.8,53.9,0.398,113945.3,113945.3,861,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816829,599221.00
05/11/2014 10:00,0,2.066,ACTIVE,216.45,355.88,59.965,1399816803,"274151322000076","019011112586793",29.80,24.30,0,336.94,373.61,62.4,58.3,0.429,115007.6,115007.6,860,0,0,0,L,1151911521,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816831,599222.00
05/11/2014 10:00,0,1.307,ACTIVE,215.77,423.20,59.965,1399816803,"274151322000094","019011112586793",39.30,26.00,0,334.54,447.85,51.9,48.2,0.354,63087.8,63087.8,864,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816833,599223.00
05/11/2014 10:00,0,1.961,ACTIVE,215.32,354.67,59.970,1399816803,"274151322000052","019011112586793",29.54,24.50,0,335.44,371.51,58.6,54.7,0.402,113925.1,113925.1,850,0,0,0,L,1151911521,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816835,599224.00
05/11/2014 10:00,0,1.941,ACTIVE,215.54,361.59,59.986,1399816803,"274151322000085","019011112586793",29.56,24.00,0,336.94,371.51,58.1,54.1,0.393,113372.4,113372.4,847,0,0,0,L,1151911521,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816837,599225.00
05/11/2014 10:00,0,1.922,ACTIVE,216.00,360.38,59.970,1399816803,"274151322000087","019011112586793",28.92,29.50,0,336.34,370.90,56.3,52.4,0.380,109607.8,109607.8,850,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816839,599226.00
05/11/2014 10:00,0,1.922,ACTIVE,215.54,355.88,59.959,1399816803,"274151322000088","019011112586793",29.06,23.80,0,336.94,371.21,56.6,52.7,0.376,109480.4,109480.4,849,0,0,0,L,1151911521,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816841,599227.00
05/11/2014 10:00,0,1.293,ACTIVE,216.00,425.61,59.944,1399816803,"274151322000068","019011112586793",39.94,27.00,0,334.54,449.05,52.2,48.5,0.331,60845.6,60845.6,855,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816845,599228.00
05/11/2014 10:00,0,1.934,ACTIVE,215.32,349.86,59.954,1399816803,"274151322000054","019011112586793",29.52,24.30,0,335.74,371.81,57.8,53.8,0.393,112166.1,112166.1,848,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816847,599229.00
05/11/2014 10:00,0,2.031,ACTIVE,215.32,349.26,59.949,1399816803,"274151322000095","019011112586793",29.68,24.30,0,335.44,372.71,61.0,57.0,0.407,113733.1,113733.1,852,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399816849,599230.00
05/11/2014 10:15,1,1.320,ACTIVE,215.0,341.41,60.03,1399817703,"040051121000097","019011112586793",26.48,21,0.219,302.96,448.49,34.8,34.7,0.236,290435.19999998,290445.89999998,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817705,599231.00
05/11/2014 10:15,1,1.375,ACTIVE,214.5,417.94,60.03,1399817703,"040051121000095","019011112586793",23.60,20,0.230,302.54,446.05,32.3,31.8,0.019,254215.79999992,254225.39999994,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817707,599232.00
05/11/2014 10:15,1,0.866,ACTIVE,215.2,386.90,60.03,1399817703,"033051125000132","019011112586793",34.96,21,0.156,307.59,449.14,30.1,27.8,0.253,236595.49999955,236604.69999954,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817710,599233.00
05/11/2014 10:15,1,0.845,ACTIVE,215.0,427.63,60.03,1399817703,"033051125000135","019011112586793",35.03,21,0.177,306.79,449.97,29.4,19.2,0.024,232823.7999999,232832.6999999,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817712,599234.00
05/11/2014 10:15,1,1.352,ACTIVE,215.0,329.66,60.07,1399817703,"040051121000116","019011112586793",26.05,20,0.209,302.04,447.67,35.0,34.6,0.245,274333.39999986,274343.69999986,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817714,599235.00
05/11/2014 10:15,1,1.340,ACTIVE,215.5,415.27,60.03,1399817703,"040051121000068","019011112586793",23.54,20,0.223,306.64,447.56,31.4,30.0,0.025,259372.80000002,259382.30000002,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817716,599236.00
05/11/2014 10:15,1,0.984,ACTIVE,214.6,374.94,60.00,1399817703,"033051125000118","019011112586793",39.29,21,0.233,305.22,449.70,38.4,29.9,0.248,301119.90000002,301131.10000002,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817718,599237.00
05/11/2014 10:15,1,0.983,ACTIVE,214.8,407.23,60.03,1399817703,"033051125000150","019011112586793",39.61,20,0.227,301.30,448.60,38.7,30.9,0.081,303975.29999967,303986.49999967,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817721,599238.00
05/11/2014 10:15,1,1.301,ACTIVE,215.0,349.21,60.03,1399817703,"040051121000185","019011112586793",25.41,21,0.185,305.08,448.00,32.9,31.9,0.163,274342.00000006,274352.00000006,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817723,599239.00
05/11/2014 10:15,1,1.290,ACTIVE,214.7,360.31,60.03,1399817703,"040051121000195","019011112586793",25.51,21,0.188,304.96,448.51,32.7,25.3,0.160,276745.40000016,276755.60000016,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817725,599240.00
05/11/2014 10:15,0,1.375,ACTIVE,214.64,349.86,59.986,1399817703,"274151322000083","019011112586793",29.26,25.00,0,336.34,379.92,40.7,37.4,0.274,113957.9,113957.9,862,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817727,599241.00
05/11/2014 10:15,0,1.457,ACTIVE,215.09,345.96,59.991,1399817703,"274151322000076","019011112586793",29.72,25.00,0,337.54,385.33,43.8,40.4,0.296,115021.2,115021.2,861,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817729,599242.00
05/11/2014 10:15,0,0.918,ACTIVE,214.41,420.50,60.002,1399817703,"274151322000094","019011112586793",39.20,26.80,0,393.75,458.97,36.8,33.5,0.247,63099.0,63099.0,865,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817731,599243.00
05/11/2014 10:15,0,1.420,ACTIVE,214.41,344.76,59.991,1399817703,"274151322000052","019011112586793",28.80,25.30,0,335.44,379.92,41.5,38.1,0.270,113937.9,113937.9,851,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817732,599244.00
05/11/2014 10:15,0,1.398,ACTIVE,214.41,351.67,59.954,1399817703,"274151322000085","019011112586793",28.90,24.50,0,337.24,379.92,40.8,37.5,0.265,113385.1,113385.1,848,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817734,599245.00
05/11/2014 10:15,0,1.385,ACTIVE,214.64,349.56,59.965,1399817703,"274151322000087","019011112586793",28.11,30.30,0,336.64,379.02,39.4,36.1,0.261,109620.0,109620.0,851,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817736,599246.00
05/11/2014 10:15,0,1.363,ACTIVE,214.19,352.27,59.981,1399817703,"274151322000088","019011112586793",28.69,24.50,0,336.34,382.63,39.6,36.3,0.265,109492.7,109492.7,850,0,0,0,L,1151911521,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817738,599247.00
05/11/2014 10:15,0,1.463,ACTIVE,214.64,345.96,59.970,1399817703,"274151322000095","019011112586793",28.98,24.80,0,336.34,381.42,43.0,39.6,0.287,113746.3,113746.3,853,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817739,599248.00
05/11/2014 10:15,0,0.951,ACTIVE,215.32,415.39,59.986,1399817703,"274151322000068","019011112586793",38.72,27.80,0,395.85,459.27,37.2,34.0,0.239,60856.8,60856.8,856,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817741,599249.00
05/11/2014 10:15,0,1.379,ACTIVE,214.64,351.97,59.986,1399817703,"274151322000054","019011112586793",29.12,24.80,0,336.04,380.52,40.7,37.4,0.274,112178.6,112178.6,849,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399817743,599250.00
05/11/2014 10:30,1,1.007,ACTIVE,214.3,380.26,60.03,1399818603,"040051121000097","019011112586793",26.09,22,0.185,315.09,443.68,26.1,12.1,0.195,290445.89999998,290452.79999998,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818606,599251.00
05/11/2014 10:30,1,1.064,ACTIVE,214.5,367.73,60.03,1399818603,"040051121000095","019011112586793",23.33,20,0.197,313.55,440.24,24.7,22.8,0.053,254225.39999994,254231.39999994,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818608,599252.00
05/11/2014 10:30,1,0.657,ACTIVE,214.8,394.00,60.00,1399818603,"033051125000132","019011112586793",34.70,21,0.165,320.37,443.72,22.6,19.9,0.022,236604.69999954,236610.59999958,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818610,599253.00
05/11/2014 10:30,1,0.634,ACTIVE,214.8,407.45,60.03,1399818603,"033051125000135","019011112586793",34.94,22,0.131,317.90,444.41,22.0,15.9,0.018,232832.6999999,232838.4999999,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818613,599254.00
05/11/2014 10:30,1,1.021,ACTIVE,214.3,376.87,60.03,1399818603,"040051121000116","019011112586793",26.03,20,0.212,312.69,442.43,26.4,29.0,0.058,274343.69999986,274350.49999986,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818615,599255.00
05/11/2014 10:30,1,1.006,ACTIVE,214.3,386.69,60.00,1399818603,"040051121000068","019011112586793",23.34,21,0.172,320.32,442.23,23.3,17.1,0.028,259382.30000002,259388.30000002,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818617,599256.00
05/11/2014 10:30,1,0.744,ACTIVE,214.4,357.89,60.00,1399818603,"033051125000118","019011112586793",38.79,22,0.247,317.49,443.88,28.7,26.0,0.186,301131.10000002,301139.00000002,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818619,599257.00
05/11/2014 10:30,1,0.746,ACTIVE,214.4,368.33,60.00,1399818603,"033051125000150","019011112586793",38.97,21,0.255,318.66,443.90,28.9,33.7,0.149,303986.49999967,303994.39999967,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818621,599258.00
05/11/2014 10:30,1,0.982,ACTIVE,214.9,326.85,60.00,1399818603,"040051121000185","019011112586793",24.76,22,0.199,316.97,442.98,24.2,18.5,0.253,274352.00000006,274358.30000006,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818624,599259.00
05/11/2014 10:30,1,0.961,ACTIVE,214.9,354.57,60.03,1399818603,"040051121000195","019011112586793",24.90,22,0.197,318.04,443.62,23.8,27.3,0.123,276755.60000016,276762.00000016,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818626,599260.00
05/11/2014 10:30,0,1.027,ACTIVE,215.09,348.06,59.986,1399818603,"274151322000083","019011112586793",29.20,25.50,0,335.44,360.69,30.4,27.4,0.194,113966.4,113966.4,863,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818628,599261.00
05/11/2014 10:30,0,1.102,ACTIVE,215.32,349.26,59.981,1399818603,"274151322000076","019011112586793",29.30,25.30,0,336.34,362.49,32.7,29.6,0.217,115030.4,115030.4,862,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818629,599262.00
05/11/2014 10:30,0,0.686,ACTIVE,214.41,412.68,59.949,1399818603,"274151322000094","019011112586793",38.66,27.30,0,333.93,440.64,26.8,23.9,0.177,63106.4,63106.4,866,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818631,599263.00
05/11/2014 10:30,0,1.078,ACTIVE,214.41,341.15,59.954,1399818603,"274151322000052","019011112586793",28.37,25.80,0,333.93,360.69,31.0,28.0,0.203,113946.5,113946.5,852,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818633,599264.00
05/11/2014 10:30,0,1.045,ACTIVE,214.64,343.25,59.959,1399818603,"274151322000085","019011112586793",28.71,25.00,0,335.44,360.99,30.3,27.4,0.199,113393.5,113393.5,849,0,0,0,L,1151911521,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818634,599265.00
05/11/2014 10:30,0,1.045,ACTIVE,214.19,345.66,59.954,1399818603,"274151322000087","019011112586793",27.77,31.00,0,335.44,360.69,29.4,26.4,0.199,109628.1,109628.1,852,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818636,599266.00
05/11/2014 10:30,0,1.031,ACTIVE,214.19,341.75,59.944,1399818603,"274151322000088","019011112586793",27.85,24.80,0,334.84,360.08,29.1,26.2,0.181,109500.8,109500.8,851,0,0,0,L,1151911521,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818638,599267.00
05/11/2014 10:30,0,1.076,ACTIVE,214.19,345.06,59.959,1399818603,"274151322000095","019011112586793",29.14,25.30,0,335.14,361.89,31.8,28.8,0.212,113755.2,113755.2,854,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818640,599268.00
05/11/2014 10:30,0,0.709,ACTIVE,215.09,407.87,59.959,1399818603,"274151322000068","019011112586793",38.19,28.50,0,334.24,437.93,27.3,24.4,0.168,60864.4,60864.4,857,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818641,599269.00
05/11/2014 10:30,0,1.035,ACTIVE,214.41,342.35,59.959,1399818603,"274151322000054","019011112586793",28.71,25.30,0,334.54,360.38,30.1,27.1,0.203,112187.0,112187.0,850,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399818643,599270.00
05/11/2014 10:45,1,2.715,ACTIVE,215.8,330.23,60.03,1399819503,"040051121000097","019011112586793",27.32,22,0.323,302.21,451.81,73.8,69.5,0.350,290452.79999998,290459.69999998,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819506,599271.00
05/11/2014 10:45,1,2.687,ACTIVE,215.0,323.83,60.03,1399819503,"040051121000095","019011112586793",24.68,20,0.284,300.96,447.17,66.0,60.8,0.310,254231.39999994,254237.39999994,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819508,599272.00
05/11/2014 10:45,1,1.865,ACTIVE,215.5,417.46,60.03,1399819503,"033051125000132","019011112586793",29.30,20,0.306,303.88,448.62,54.3,46.5,0.081,236610.59999958,236616.59999958,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819511,599273.00
05/11/2014 10:45,1,1.915,ACTIVE,215.6,340.25,60.03,1399819503,"033051125000135","019011112586793",28.76,22,0.264,301.36,450.85,54.8,43.0,0.386,232838.4999999,232844.3999999,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819513,599274.00
05/11/2014 10:45,1,2.927,ACTIVE,214.8,347.01,60.03,1399819503,"040051121000116","019011112586793",27.20,19,0.347,300.84,449.87,79.2,74.0,0.370,274350.49999986,274357.49999986,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819515,599275.00
05/11/2014 10:45,1,3.128,ACTIVE,215.7,325.07,60.03,1399819503,"040051121000068","019011112586793",24.71,21,0.338,304.04,449.69,76.9,72.7,0.361,259388.30000002,259394.60000002,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819517,599276.00
05/11/2014 10:45,1,2.566,ACTIVE,215.2,326.59,60.03,1399819503,"033051125000118","019011112586793",38.72,21,0.439,303.46,452.55,98.9,94.1,0.458,301139.00000002,301146.70000002,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819520,599277.00
05/11/2014 10:45,1,2.726,ACTIVE,216.4,335.92,60.03,1399819503,"033051125000150","019011112586793",41.38,21,0.501,303.60,451.27,112.2,108.0,0.511,303994.39999967,304002.19999967,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819522,599278.00
05/11/2014 10:45,1,4.022,ACTIVE,216.4,342.30,60.03,1399819503,"040051121000185","019011112586793",27.03,21,0.479,304.15,449.96,108.1,103.4,0.491,274358.30000006,274365.10000006,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819524,599279.00
05/11/2014 10:45,1,4.152,ACTIVE,216.5,346.44,60.03,1399819503,"040051121000195","019011112586793",26.99,21,0.495,304.57,450.63,111.5,106.7,0.507,276762.00000016,276769.00000016,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819526,599280.00
05/11/2014 10:45,0,4.082,ACTIVE,217.58,348.96,59.986,1399819503,"274151322000083","019011112586793",29.98,27.00,0,329.73,380.52,123.8,117.6,0.495,113975.4,113975.4,864,0,0,0,L,1151911521,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819528,599281.00
05/11/2014 10:45,0,4.111,ACTIVE,218.03,353.77,59.965,1399819503,"274151322000076","019011112586793",30.32,26.80,0,335.14,385.03,126.2,119.9,0.486,115040.2,115040.2,863,0,0,0,L,1151911521,0,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819530,599282.00
05/11/2014 10:45,0,2.471,ACTIVE,217.13,431.92,59.986,1399819503,"274151322000094","019011112586793",40.59,28.30,0,335.14,464.98,102.3,96.8,0.389,63114.5,63114.5,867,0,0,0,L,1151911521,0,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819532,599283.00
05/11/2014 10:45,0,3.771,ACTIVE,217.13,348.36,59.981,1399819503,"274151322000052","019011112586793",29.96,27.30,0,330.63,381.12,114.5,108.6,0.433,113955.9,113955.9,853,0,0,0,L,1151911521,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819533,599284.00
05/11/2014 10:45,0,3.828,ACTIVE,217.80,356.78,59.991,1399819503,"274151322000085","019011112586793",29.82,26.30,0,330.93,382.33,115.5,109.5,0.433,113402.8,113402.8,850,0,0,0,L,1151911521,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819535,599285.00
05/11/2014 10:45,0,3.867,ACTIVE,217.58,354.97,60.002,1399819503,"274151322000087","019011112586793",29.40,32.40,0,334.84,381.12,115.2,109.2,0.438,109637.2,109637.2,853,0,0,0,L,1151911521,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819537,599286.00
05/11/2014 10:45,0,3.885,ACTIVE,217.13,361.89,59.975,1399819503,"274151322000088","019011112586793",29.78,26.30,0,330.03,381.12,117.2,111.2,0.433,109509.9,109509.9,852,0,0,0,L,1151911521,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819538,599287.00
05/11/2014 10:45,0,3.920,ACTIVE,217.35,347.16,59.970,1399819503,"274151322000095","019011112586793",30.28,27.00,0,329.13,381.12,120.2,114.1,0.451,113765.1,113765.1,855,0,0,0,L,1151911521,0,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819540,599288.00
05/11/2014 10:45,0,2.379,ACTIVE,218.48,434.93,59.970,1399819503,"274151322000068","019011112586793",40.85,30.00,0,334.84,461.08,97.8,92.5,0.358,60872.9,60872.9,858,0,0,0,L,1151911521,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819542,599289.00
05/11/2014 10:45,0,3.527,ACTIVE,217.58,351.37,59.965,1399819503,"274151322000054","019011112586793",29.94,27.00,0,329.13,381.42,106.9,101.2,0.402,112196.5,112196.5,851,0,0,0,L,1151911521,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399819544,599290.00
05/11/2014 11:00,1,6.263,ACTIVE,218.1,344.41,60.00,1399820403,"040051121000097","019011112586793",25.56,25,0.706,302.44,451.21,159.3,153.1,0.703,290459.69999998,290491.79999998,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820405,599291.00
05/11/2014 11:00,1,6.299,ACTIVE,217.4,332.49,60.00,1399820403,"040051121000095","019011112586793",22.72,25,0.633,300.70,447.95,142.4,136.8,0.631,254237.39999994,254266.19999994,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820408,599292.00
05/11/2014 11:00,1,4.053,ACTIVE,218.3,344.09,60.00,1399820403,"033051125000132","019011112586793",34.02,24,0.607,304.01,451.12,137.2,132.0,0.613,236616.59999958,236644.19999954,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820410,599293.00
05/11/2014 11:00,1,4.017,ACTIVE,218.3,332.56,60.00,1399820403,"033051125000135","019011112586793",33.64,25,0.599,300.95,452.86,134.5,130.2,0.599,232844.3999999,232871.7999999,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820412,599294.00
05/11/2014 11:00,1,6.214,ACTIVE,217.0,332.73,60.00,1399820403,"040051121000116","019011112586793",25.42,23,0.700,301.55,451.47,157.2,151.2,0.697,274357.49999986,274389.29999986,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820414,599295.00
05/11/2014 11:00,1,6.408,ACTIVE,218.1,326.94,60.00,1399820403,"040051121000068","019011112586793",22.67,25,0.642,304.78,449.23,144.5,139.0,0.645,259394.60000002,259423.90000002,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820417,599296.00
05/11/2014 11:00,1,4.622,ACTIVE,217.9,324.94,60.00,1399820403,"033051125000118","019011112586793",38.92,25,0.799,315.33,386.69,179.0,173.5,0.788,301146.70000002,301183.10000002,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820419,599297.00
05/11/2014 11:00,1,4.603,ACTIVE,218.3,325.70,60.00,1399820403,"033051125000150","019011112586793",38.93,25,0.800,315.40,386.77,178.3,173.4,0.780,304002.19999967,304038.59999967,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820421,599298.00
05/11/2014 11:00,1,6.297,ALERT,217.9,325.20,60.00,1399820403,"040051121000185","019011112586793",25.27,25,0.704,302.82,451.28,158.3,152.8,0.696,274365.10000006,274397.20000006,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399820424,599299.00
05/11/2014 11:00,1,6.341,ACTIVE,217.8,357.25,60.00,1399820403,"040051121000195","019011112586793",25.34,25,0.709,303.36,451.33,159.9,153.8,0.704,276769.00000016,276801.50000016,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820426,599300.00
05/11/2014 11:00,0,6.416,ACTIVE,218.93,354.37,59.959,1399820403,"274151322000083","019011112586793",28.05,35.80,0,327.62,391.94,182.3,174.1,0.729,114012.7,114012.7,865,0,0,0,L,1151911521,0,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820428,599301.00
05/11/2014 11:00,0,6.883,ACTIVE,220.06,379.92,59.954,1399820403,"274151322000076","019011112586793",28.37,36.30,0,337.24,397.35,197.6,188.8,0.747,115080.8,115080.8,864,0,0,0,L,1151911521,0,125.17,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820429,599302.00
05/11/2014 11:00,0,4.273,ACTIVE,219.16,434.02,59.954,1399820403,"274151322000094","019011112586793",38.98,35.80,0,387.44,468.29,167.8,160.1,0.636,63148.8,63148.8,868,0,0,0,L,1151911521,0,124.72,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820431,599303.00
05/11/2014 11:00,0,6.549,ACTIVE,219.61,357.68,59.954,1399820403,"274151322000052","019011112586793",27.87,35.80,0,328.22,394.95,184.7,176.4,0.703,113994.0,113994.0,854,0,0,0,L,1151911521,0,124.72,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820433,599304.00
05/11/2014 11:00,0,6.449,ACTIVE,219.61,356.78,59.954,1399820403,"274151322000085","019011112586793",28.07,34.80,0,330.03,394.65,183.2,174.9,0.681,113440.7,113440.7,851,0,0,0,L,1151911521,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820434,599305.00
05/11/2014 11:00,0,6.398,ACTIVE,219.39,364.89,59.949,1399820403,"274151322000087","019011112586793",26.88,41.30,0,329.73,393.15,174.1,166.1,0.654,109673.6,109673.6,854,0,0,0,L,1151911521,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820436,599306.00
05/11/2014 11:00,0,6.459,ACTIVE,219.16,367.00,59.954,1399820403,"274151322000088","019011112586793",27.61,34.50,0,330.33,394.65,180.4,172.2,0.663,109547.4,109547.4,853,0,0,0,L,1151911521,0,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820438,599307.00
05/11/2014 11:00,0,6.713,ACTIVE,218.71,374.81,59.954,1399820403,"274151322000095","019011112586793",28.09,36.50,0,334.24,395.55,190.8,182.2,0.712,113805.0,113805.0,856,0,0,0,L,1151911521,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820440,599308.00
05/11/2014 11:00,0,4.242,ACTIVE,220.29,419.00,59.959,1399820403,"274151322000068","019011112586793",39.04,37.80,0,390.14,469.19,168.0,160.2,0.619,60907.4,60907.4,859,0,0,0,L,1151911521,0,125.40,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820380,599309.00
05/11/2014 11:00,0,6.512,ACTIVE,219.39,369.10,59.949,1399820403,"274151322000054","019011112586793",27.51,35.40,0,329.43,393.75,181.3,173.1,0.676,112234.4,112234.4,852,0,0,0,L,1151911521,0,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820382,599310.00
05/11/2014 11:00,1,6.166,ACTIVE,217.9,355.70,60.03,1399820403,"040051121000097","019011112586793",25.40,25,0.691,317.65,381.39,155.8,149.9,0.686,290491.79999998,290494.39999998,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820406,599311.00
05/11/2014 11:00,1,6.211,ACTIVE,217.8,356.25,60.00,1399820403,"040051121000095","019011112586793",22.66,25,0.623,319.55,373.94,140.0,134.8,0.622,254266.19999994,254268.59999994,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820408,599312.00
05/11/2014 11:00,1,4.020,ACTIVE,218.1,328.69,60.03,1399820403,"033051125000132","019011112586793",33.76,25,0.598,320.34,374.53,135.0,129.6,0.603,236644.19999954,236646.49999955,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820410,599313.00
05/11/2014 11:00,1,3.938,ACTIVE,218.3,342.77,60.03,1399820403,"033051125000135","019011112586793",33.84,25,0.591,319.82,373.64,132.6,128.3,0.590,232871.7999999,232873.9999999,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820412,599314.00
05/11/2014 11:00,1,6.172,ACTIVE,217.1,323.30,60.03,1399820403,"040051121000116","019011112586793",25.31,23,0.691,316.87,379.05,155.5,149.3,0.689,274389.29999986,274391.79999986,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820415,599315.00
05/11/2014 11:00,1,6.369,ACTIVE,218.2,371.58,60.03,1399820403,"040051121000068","019011112586793",22.58,25,0.635,319.50,375.75,143.1,137.8,0.639,259423.90000002,259426.30000002,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820417,599316.00
05/11/2014 11:00,1,4.583,ACTIVE,217.5,355.39,60.03,1399820403,"033051125000118","019011112586793",38.89,25,0.794,315.82,384.72,177.3,171.4,0.782,301183.10000002,301185.90000002,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820419,599317.00
05/11/2014 11:00,1,4.534,ACTIVE,218.4,338.70,60.03,1399820403,"033051125000150","019011112586793",39.06,25,0.786,316.88,386.28,176.2,170.6,0.776,304038.59999967,304041.59999967,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820421,599318.00
05/11/2014 11:00,1,6.201,ACTIVE,218.2,326.03,60.03,1399820403,"040051121000185","019011112586793",25.27,26,0.694,319.02,379.19,155.9,150.4,0.690,274397.20000006,274399.80000006,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820424,599319.00
05/11/2014 11:00,1,6.324,ACTIVE,217.2,359.64,60.03,1399820403,"040051121000195","019011112586793",25.17,25,0.704,318.18,378.90,158.4,151.7,0.700,276801.50000016,276804.10000016,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820426,599320.00
05/11/2014 11:00,0,6.424,ACTIVE,219.39,366.40,59.991,1399820403,"274151322000083","019011112586793",27.73,37.00,0,339.34,390.74,180.4,172.2,0.712,114015.7,114015.7,866,0,0,0,L,1151911521,0,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820428,599321.00
05/11/2014 11:00,0,6.826,ACTIVE,220.06,357.38,59.986,1399820403,"274151322000076","019011112586793",28.31,37.00,0,338.14,394.05,195.8,187.1,0.751,115084.0,115084.0,865,0,0,0,L,1151911521,0,125.17,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820429,599322.00
05/11/2014 11:00,0,4.338,ACTIVE,219.61,428.91,59.986,1399820403,"274151322000094","019011112586793",38.29,37.00,0,394.35,449.35,168.6,160.8,0.641,63151.5,63151.5,869,0,0,0,L,1151911521,0,124.72,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820431,599323.00
05/11/2014 11:00,0,6.525,ACTIVE,219.39,354.97,59.991,1399820403,"274151322000052","019011112586793",27.97,36.50,0,338.74,392.25,184.6,176.2,0.703,113997.1,113997.1,855,0,0,0,L,1151911521,0,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820433,599324.00
05/11/2014 11:00,0,6.521,ACTIVE,219.61,357.68,59.981,1399820403,"274151322000085","019011112586793",27.83,35.40,0,339.95,392.25,183.8,175.4,0.689,113443.7,113443.7,852,0,0,0,L,1151911521,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820434,599325.00
05/11/2014 11:00,0,6.502,ACTIVE,219.61,373.01,59.981,1399820403,"274151322000087","019011112586793",26.58,41.80,0,339.65,390.44,175.1,167.0,0.658,109676.5,109676.5,855,0,0,0,L,1151911521,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820436,599326.00
05/11/2014 11:00,0,6.469,ACTIVE,219.61,361.29,59.986,1399820403,"274151322000088","019011112586793",27.67,35.00,0,339.65,391.34,181.3,173.1,0.676,109550.3,109550.3,854,0,0,0,L,1151911521,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820438,599327.00
05/11/2014 11:00,0,6.793,ACTIVE,219.16,370.00,59.991,1399820403,"274151322000095","019011112586793",28.11,37.00,0,339.04,394.35,193.4,184.8,0.712,113808.2,113808.2,857,0,0,0,L,1151911521,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820440,599328.00
05/11/2014 11:00,0,4.324,ACTIVE,220.29,435.23,59.996,1399820403,"274151322000068","019011112586793",38.82,38.00,0,396.15,452.06,169.8,162.0,0.632,60910.2,60910.2,860,0,0,0,L,1151911521,0,125.62,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820441,599329.00
05/11/2014 11:00,0,6.535,ACTIVE,219.39,372.41,59.986,1399820403,"274151322000054","019011112586793",27.79,36.00,0,338.74,392.25,183.8,175.5,0.694,112237.4,112237.4,853,0,0,0,L,1151911521,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399820505,599330.00
05/11/2014 11:15,1,6.519,ALERT,218.2,369.27,60.00,1399821303,"040051121000097","019011112586793",24.80,29,0.712,317.83,381.62,160.9,154.6,0.707,290494.39999998,290529.59999998,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399821306,599331.00
05/11/2014 11:15,1,6.566,ACTIVE,218.4,371.50,60.00,1399821303,"040051121000095","019011112586793",22.08,29,0.638,318.98,375.45,144.2,138.4,0.638,254268.59999994,254300.09999994,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821308,599332.00
05/11/2014 11:15,1,4.206,ACTIVE,218.3,326.57,60.00,1399821303,"033051125000132","019011112586793",33.14,29,0.611,319.10,374.26,138.7,132.8,0.619,236646.49999955,236676.79999956,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821311,599333.00
05/11/2014 11:15,1,4.149,ACTIVE,218.6,366.73,60.03,1399821303,"033051125000135","019011112586793",32.97,29,0.604,319.42,375.81,136.1,131.4,0.606,232873.9999999,232903.8999999,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821313,599334.00
05/11/2014 11:15,1,6.451,ACTIVE,217.6,361.53,60.00,1399821303,"040051121000116","019011112586793",24.72,27,0.703,317.20,379.81,158.7,152.3,0.700,274391.79999986,274426.69999986,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821315,599335.00
05/11/2014 11:15,1,6.631,ACTIVE,219.0,327.66,60.03,1399821303,"040051121000068","019011112586793",22.16,29,0.645,318.16,376.82,146.2,140.9,0.646,259426.30000002,259458.20000002,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821317,599336.00
05/11/2014 11:15,1,4.778,ACTIVE,218.7,329.77,60.00,1399821303,"033051125000118","019011112586793",38.38,30,0.811,315.33,386.20,182.4,176.1,0.797,301185.90000002,301225.90000002,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821320,599337.00
05/11/2014 11:15,1,4.772,ACTIVE,218.8,335.25,60.00,1399821303,"033051125000150","019011112586793",38.31,29,0.808,315.97,388.86,181.9,175.5,0.797,304041.59999967,304081.29999967,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821322,599338.00
05/11/2014 11:15,1,6.583,ACTIVE,219.1,326.20,60.03,1399821303,"040051121000185","019011112586793",24.56,30,0.712,319.07,381.38,160.9,155.1,0.705,274399.80000006,274435.20000006,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821324,599339.00
05/11/2014 11:15,1,6.643,ACTIVE,218.1,355.39,60.00,1399821303,"040051121000195","019011112586793",24.61,30,0.717,317.09,380.09,162.6,155.3,0.714,276804.10000016,276839.70000016,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821326,599340.00
05/11/2014 11:15,0,6.816,ACTIVE,219.39,370.30,59.970,1399821303,"274151322000083","019011112586793",27.00,42.00,0,338.14,392.85,186.3,177.9,0.729,114056.2,114056.2,867,0,0,0,L,1151911521,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821328,599341.00
05/11/2014 11:15,0,7.156,ACTIVE,220.52,355.28,59.959,1399821303,"274151322000076","019011112586793",27.65,42.30,0,336.64,395.85,200.3,191.4,0.765,115127.7,115127.7,866,0,0,0,L,1151911521,0,125.62,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821330,599342.00
