ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2014 11:15,0,4.529,ACTIVE,219.84,425.91,59.965,1399821303,"274151322000094","019011112586793",37.65,40.80,0,383.53,450.86,172.5,164.6,0.654,63189.1,63189.1,870,0,0,0,L,1151911521,0,124.94,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821331,599343.00
05/11/2014 11:15,0,6.850,ACTIVE,219.84,371.81,59.949,1399821303,"274151322000052","019011112586793",27.19,41.50,0,337.84,393.75,188.5,180.0,0.725,114038.2,114038.2,856,0,0,0,L,1151911521,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821333,599344.00
05/11/2014 11:15,0,6.826,ACTIVE,219.61,359.18,59.949,1399821303,"274151322000085","019011112586793",27.29,40.80,0,337.84,393.45,188.8,180.3,0.720,113484.7,113484.7,853,0,0,0,L,1151911521,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821335,599345.00
05/11/2014 11:15,0,6.732,ACTIVE,219.61,369.10,59.959,1399821303,"274151322000087","019011112586793",25.74,48.00,0,338.44,390.44,175.5,167.5,0.667,109714.9,109714.9,856,0,0,0,L,1151911521,0,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821337,599346.00
05/11/2014 11:15,0,6.781,ACTIVE,219.39,375.11,59.944,1399821303,"274151322000088","019011112586793",27.04,40.20,0,337.84,392.55,185.4,177.1,0.681,109590.7,109590.7,855,0,0,0,L,1151911521,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821338,599347.00
05/11/2014 11:15,0,7.143,ACTIVE,219.61,367.90,59.959,1399821303,"274151322000095","019011112586793",27.31,42.80,0,338.44,395.55,197.3,188.6,0.729,113851.2,113851.2,858,0,0,0,L,1151911521,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821340,599348.00
05/11/2014 11:15,0,4.469,ACTIVE,220.74,431.32,59.959,1399821303,"274151322000068","019011112586793",38.31,42.80,0,384.43,453.26,172.7,164.7,0.645,60947.7,60947.7,861,0,0,0,L,1151911521,0,125.62,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821342,599349.00
05/11/2014 11:15,0,6.828,ACTIVE,219.61,376.01,59.954,1399821303,"274151322000054","019011112586793",27.06,41.00,0,337.84,394.35,187.2,178.7,0.716,112278.2,112278.2,854,0,0,0,L,1151911521,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399821344,599350.00
05/11/2014 11:30,1,6.370,ALERT,218.7,376.36,60.03,1399822204,"040051121000097","019011112586793",25.00,32,0.701,317.07,384.16,158.5,152.4,0.697,290529.59999998,290568.19999998,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399822207,599351.00
05/11/2014 11:30,1,6.619,ACTIVE,218.1,369.11,60.03,1399822204,"040051121000095","019011112586793",22.05,32,0.645,318.10,377.54,145.2,139.9,0.641,254300.09999994,254334.89999994,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822209,599352.00
05/11/2014 11:30,1,4.210,ACTIVE,218.4,354.94,60.03,1399822204,"033051125000132","019011112586793",33.12,32,0.612,319.52,375.86,138.7,133.0,0.616,236676.79999956,236709.89999952,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822211,599353.00
05/11/2014 11:30,1,4.183,ACTIVE,218.4,349.78,60.03,1399822204,"033051125000135","019011112586793",33.04,32,0.610,319.92,376.23,137.5,132.6,0.613,232903.8999999,232936.7999999,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822213,599354.00
05/11/2014 11:30,1,6.555,ACTIVE,217.6,370.68,60.07,1399822204,"040051121000116","019011112586793",24.52,31,0.709,317.92,381.57,159.9,153.0,0.704,274426.69999986,274464.59999986,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822216,599355.00
05/11/2014 11:30,1,6.914,ALERT,218.5,361.03,60.03,1399822204,"040051121000068","019011112586793",22.09,32,0.672,318.91,379.11,152.0,145.7,0.673,259458.20000002,259493.20000002,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399822218,599356.00
05/11/2014 11:30,1,4.997,ACTIVE,218.3,349.79,60.00,1399822204,"033051125000118","019011112586793",38.16,32,0.843,315.66,389.75,189.7,182.6,0.832,301225.90000002,301269.90000002,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822220,599357.00
05/11/2014 11:30,1,4.989,ACTIVE,218.0,358.31,60.03,1399822204,"033051125000150","019011112586793",38.25,32,0.846,316.06,389.90,189.9,183.0,0.829,304081.29999967,304125.29999967,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822223,599358.00
05/11/2014 11:30,1,6.822,ACTIVE,218.7,330.17,60.03,1399822204,"040051121000185","019011112586793",24.60,33,0.741,319.05,383.24,167.0,160.7,0.732,274435.20000006,274473.80000006,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822226,599359.00
05/11/2014 11:30,1,6.947,ACTIVE,218.1,330.33,60.03,1399822204,"040051121000195","019011112586793",24.43,33,0.746,318.29,383.05,168.9,161.4,0.736,276839.70000016,276878.40000016,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822228,599360.00
05/11/2014 11:30,0,7.041,ACTIVE,219.16,358.88,59.981,1399822204,"274151322000083","019011112586793",27.14,47.30,0,336.64,394.95,193.5,184.8,0.782,114100.8,114100.8,868,0,0,0,L,1151911521,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822229,599361.00
05/11/2014 11:30,0,7.424,ACTIVE,220.29,381.12,59.986,1399822204,"274151322000076","019011112586793",27.41,47.00,0,336.94,397.35,206.2,197.1,0.791,115175.7,115175.7,867,0,0,0,L,1151911521,0,125.40,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822231,599362.00
05/11/2014 11:30,0,4.680,ACTIVE,219.61,403.37,59.981,1399822204,"274151322000094","019011112586793",37.37,45.30,0,384.13,452.66,177.2,169.1,0.681,63230.5,63230.5,871,0,0,0,L,1151911521,0,124.72,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822233,599363.00
05/11/2014 11:30,0,6.932,ACTIVE,219.61,369.40,60.002,1399822204,"274151322000052","019011112586793",27.41,47.50,0,335.14,394.35,192.3,183.7,0.725,114083.4,114083.4,857,0,0,0,L,1151911521,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822234,599364.00
05/11/2014 11:30,0,6.916,ACTIVE,220.06,353.17,59.981,1399822204,"274151322000085","019011112586793",27.31,44.50,0,336.34,394.35,191.1,182.5,0.707,113530.0,113530.0,854,0,0,0,L,1151911521,0,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822236,599365.00
05/11/2014 11:30,0,6.951,ACTIVE,219.84,355.58,59.981,1399822204,"274151322000087","019011112586793",25.21,55.50,0,336.04,391.04,177.4,169.3,0.672,109756.8,109756.8,857,0,0,0,L,1151911521,0,125.40,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822238,599366.00
05/11/2014 11:30,0,6.947,ACTIVE,219.61,364.89,59.986,1399822204,"274151322000088","019011112586793",26.90,44.80,0,336.34,394.95,189.1,180.6,0.676,109635.2,109635.2,856,0,0,0,L,1151911521,0,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822240,599367.00
05/11/2014 11:30,0,7.201,ACTIVE,219.39,356.48,59.975,1399822204,"274151322000095","019011112586793",27.39,47.30,0,336.34,397.05,199.6,190.7,0.734,113898.6,113898.6,859,0,0,0,L,1151911521,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822242,599368.00
05/11/2014 11:30,0,4.555,ACTIVE,220.52,409.68,59.981,1399822204,"274151322000068","019011112586793",37.83,45.80,0,385.03,449.05,174.2,166.2,0.654,60989.1,60989.1,862,0,0,0,L,1151911521,0,125.62,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822243,599369.00
05/11/2014 11:30,0,6.834,ACTIVE,219.84,366.40,59.975,1399822204,"274151322000054","019011112586793",27.33,46.20,0,336.04,394.95,189.1,180.5,0.725,112323.1,112323.1,855,0,0,0,L,1151911521,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399822245,599370.00
05/11/2014 11:45,1,4.802,ACTIVE,216.9,324.85,60.03,1399823112,"040051121000097","019011112586793",24.20,35,0.514,318.13,383.82,115.6,111.1,0.520,290568.19999998,290607.89999998,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823115,599371.00
05/11/2014 11:45,1,4.054,ACTIVE,216.4,351.76,60.03,1399823112,"040051121000095","019011112586793",21.82,34,0.384,318.32,377.42,88.0,83.0,0.405,254334.89999994,254370.39999994,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823117,599372.00
05/11/2014 11:45,1,2.491,ACTIVE,216.6,331.08,60.03,1399823112,"033051125000132","019011112586793",32.63,34,0.354,320.23,378.44,80.8,76.5,0.378,236709.89999952,236744.09999957,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823119,599373.00
05/11/2014 11:45,1,2.315,ACTIVE,216.8,328.04,60.03,1399823112,"033051125000135","019011112586793",32.34,35,0.328,319.51,376.48,74.5,70.8,0.352,232936.7999999,232970.4999999,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823122,599374.00
05/11/2014 11:45,1,2.993,ACTIVE,215.4,346.17,60.03,1399823112,"040051121000116","019011112586793",24.30,32,0.315,316.95,381.58,72.4,67.8,0.341,274464.59999986,274503.69999986,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823124,599375.00
05/11/2014 11:45,1,2.819,ACTIVE,216.1,400.39,60.00,1399823112,"040051121000068","019011112586793",21.74,34,0.361,302.79,449.49,60.9,66.4,0.143,259493.20000002,259528.90000002,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823126,599376.00
05/11/2014 11:45,1,2.205,ACTIVE,216.0,349.93,60.03,1399823112,"033051125000118","019011112586793",37.45,35,0.361,314.98,389.62,82.2,77.7,0.379,301269.90000002,301314.70000002,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823128,599377.00
05/11/2014 11:45,1,2.657,ACTIVE,216.8,348.94,60.03,1399823112,"033051125000150","019011112586793",37.83,34,0.443,315.75,389.33,100.0,95.2,0.461,304125.29999967,304169.99999967,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823131,599378.00
05/11/2014 11:45,1,5.151,ACTIVE,217.2,326.84,60.03,1399823112,"040051121000185","019011112586793",22.82,36,0.518,318.76,382.55,117.0,112.2,0.527,274473.80000006,274513.20000006,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823133,599379.00
05/11/2014 11:45,1,6.621,ACTIVE,218.0,344.93,60.03,1399823112,"040051121000195","019011112586793",23.95,36,0.693,317.32,383.05,157.8,150.2,0.697,276878.40000016,276918.10000016,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823135,599380.00
05/11/2014 11:45,0,7.176,ACTIVE,219.39,377.22,59.975,1399823112,"274151322000083","019011112586793",26.92,51.30,0,337.24,395.85,195.3,186.6,0.773,114146.0,114146.0,869,0,0,0,L,1151911521,0,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823137,599381.00
05/11/2014 11:45,0,7.426,ACTIVE,220.29,372.11,59.986,1399823112,"274151322000076","019011112586793",27.33,50.60,0,336.94,397.35,205.5,196.4,0.787,115224.4,115224.4,868,0,0,0,L,1151911521,0,125.40,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823139,599382.00
05/11/2014 11:45,0,4.438,ACTIVE,219.61,403.97,59.975,1399823112,"274151322000094","019011112586793",36.94,48.80,0,376.62,449.35,166.7,159.0,0.641,63272.5,63272.5,872,0,0,0,L,1151911521,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823140,599383.00
05/11/2014 11:45,0,6.254,ACTIVE,219.39,360.38,59.975,1399823112,"274151322000052","019011112586793",26.92,50.80,0,335.74,396.15,170.4,162.6,0.636,114129.2,114129.2,858,0,0,0,L,1151911521,0,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823142,599384.00
05/11/2014 11:45,0,6.619,ACTIVE,219.61,369.70,59.965,1399823112,"274151322000085","019011112586793",26.94,48.50,0,336.64,397.05,180.6,172.4,0.681,113575.7,113575.7,855,0,0,0,L,1151911521,0,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823144,599385.00
05/11/2014 11:45,0,7.000,ACTIVE,219.61,358.58,59.975,1399823112,"274151322000087","019011112586793",24.95,61.30,0,332.13,391.94,176.7,168.7,0.676,109798.6,109798.6,858,0,0,0,L,1151911521,0,125.62,125.62,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823145,599386.00
05/11/2014 11:45,0,7.396,ACTIVE,219.61,373.31,59.965,1399823112,"274151322000088","019011112586793",26.66,48.50,0,330.33,395.25,199.6,190.8,0.734,109680.0,109680.0,857,0,0,0,L,1151911521,0,126.07,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823147,599387.00
05/11/2014 11:45,0,7.797,ACTIVE,219.61,379.02,59.959,1399823112,"274151322000095","019011112586793",27.14,51.30,0,336.04,398.26,214.2,204.8,0.773,113946.5,113946.5,860,0,0,0,L,1151911521,0,125.85,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823149,599388.00
05/11/2014 11:45,0,4.975,ACTIVE,220.97,403.07,59.959,1399823112,"274151322000068","019011112586793",37.17,49.30,0,378.12,450.86,187.2,178.7,0.703,61031.1,61031.1,863,0,0,0,L,1151911521,0,126.07,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823151,599389.00
05/11/2014 11:45,0,7.336,ACTIVE,219.84,380.22,59.965,1399823112,"274151322000054","019011112586793",26.72,50.00,0,335.74,396.45,198.5,189.6,0.742,112368.4,112368.4,856,0,0,0,L,1151911521,0,125.62,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399823152,599390.00
05/11/2014 12:00,1,7.585,ACTIVE,220.2,343.11,60.03,1399824003,"040051121000097","019011112586793",23.97,37,0.796,305.95,451.15,180.9,173.9,0.781,290607.89999998,290648.09999998,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824005,599391.00
05/11/2014 12:00,1,7.664,ACTIVE,219.9,343.48,60.03,1399824003,"040051121000095","019011112586793",21.17,37,0.711,301.25,448.64,161.4,155.4,0.706,254370.39999994,254406.49999994,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824008,599392.00
05/11/2014 12:00,1,4.926,ACTIVE,219.7,335.34,60.03,1399824003,"033051125000132","019011112586793",32.15,36,0.692,306.09,450.71,157.6,150.9,0.689,236744.09999957,236778.89999952,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824010,599393.00
05/11/2014 12:00,1,4.837,ACTIVE,220.3,338.13,60.03,1399824003,"033051125000135","019011112586793",31.90,38,0.676,304.44,453.31,153.5,148.5,0.671,232970.4999999,233004.7999999,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824012,599394.00
05/11/2014 12:00,1,7.570,ACTIVE,219.0,373.18,60.03,1399824003,"040051121000116","019011112586793",23.89,34,0.792,301.20,449.83,180.0,172.3,0.782,274503.69999986,274543.59999986,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824014,599395.00
05/11/2014 12:00,1,7.716,ACTIVE,220.1,373.11,60.03,1399824003,"040051121000068","019011112586793",21.37,37,0.719,302.34,449.25,164.1,157.5,0.717,259528.90000002,259565.60000002,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824016,599396.00
05/11/2014 12:00,1,5.191,ACTIVE,219.4,380.56,60.03,1399824003,"033051125000118","019011112586793",39.36,37,0.896,304.23,449.85,203.3,195.3,0.882,301314.70000002,301360.90000002,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824019,599397.00
05/11/2014 12:00,1,5.777,ACTIVE,220.3,364.20,60.03,1399824003,"033051125000150","019011112586793",35.32,37,0.897,305.59,450.85,203.0,196.0,0.875,304169.99999967,304217.89999967,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824021,599398.00
05/11/2014 12:00,1,7.720,ACTIVE,220.2,329.29,60.03,1399824003,"040051121000185","019011112586793",23.73,38,0.803,305.92,450.86,182.3,175.5,0.787,274513.20000006,274554.10000006,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824023,599399.00
05/11/2014 12:00,1,7.747,ACTIVE,219.4,325.40,60.03,1399824003,"040051121000195","019011112586793",24.03,38,0.813,304.60,450.63,185.3,177.2,0.802,276918.10000016,276959.20000016,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824025,599400.00
05/11/2014 12:00,0,7.879,ACTIVE,220.52,379.32,59.991,1399824003,"274151322000083","019011112586793",26.34,55.80,0,330.63,397.35,210.2,200.9,0.826,114193.1,114193.1,870,0,0,0,L,1151911521,0,125.85,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824028,599401.00
05/11/2014 12:00,0,8.293,ACTIVE,221.87,384.73,59.991,1399824003,"274151322000076","019011112586793",26.90,55.00,0,332.73,401.26,225.8,216.0,0.862,115275.0,115275.0,869,0,0,0,L,1151911521,0,126.30,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824029,599402.00
05/11/2014 12:00,0,5.393,ACTIVE,220.97,407.87,59.996,1399824003,"274151322000094","019011112586793",36.00,53.50,0,374.51,444.24,196.2,187.4,0.742,63316.4,63316.4,873,0,0,0,L,1151911521,0,126.07,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824031,599403.00
05/11/2014 12:00,0,8.023,ACTIVE,220.97,369.70,59.986,1399824003,"274151322000052","019011112586793",26.14,55.80,0,331.23,397.66,212.5,203.2,0.800,114176.8,114176.8,859,0,0,0,L,1151911521,0,125.62,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824033,599404.00
05/11/2014 12:00,0,7.992,ACTIVE,220.74,372.41,59.986,1399824003,"274151322000085","019011112586793",26.34,52.80,0,333.33,398.56,213.1,203.8,0.791,113623.5,113623.5,856,0,0,0,L,1151911521,0,126.75,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824034,599405.00
05/11/2014 12:00,0,7.859,ACTIVE,220.74,362.19,59.991,1399824003,"274151322000087","019011112586793",24.29,68.30,0,332.13,393.45,193.3,184.6,0.729,109842.1,109842.1,859,0,0,0,L,1151911521,0,126.30,126.07,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824036,599406.00
05/11/2014 12:00,0,7.891,ACTIVE,220.97,373.61,60.007,1399824003,"274151322000088","019011112586793",26.12,52.80,0,331.53,397.35,208.6,199.4,0.773,109726.9,109726.9,858,0,0,0,L,1151911521,0,126.53,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824038,599407.00
05/11/2014 12:00,0,8.285,ACTIVE,220.74,359.18,59.986,1399824003,"274151322000095","019011112586793",26.58,56.00,0,333.03,399.76,222.8,213.1,0.813,113996.5,113996.5,861,0,0,0,L,1151911521,0,126.30,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824040,599408.00
05/11/2014 12:00,0,5.336,ACTIVE,221.87,397.35,59.986,1399824003,"274151322000068","019011112586793",36.32,53.00,0,372.11,446.65,196.7,187.9,0.742,61075.1,61075.1,864,0,0,0,L,1151911521,0,126.53,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824041,599409.00
05/11/2014 12:00,0,7.971,ACTIVE,220.97,380.82,59.981,1399824003,"274151322000054","019011112586793",26.08,55.00,0,330.33,397.96,210.3,201.1,0.782,112415.7,112415.7,857,0,0,0,L,1151911521,0,126.07,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824043,599410.00
05/11/2014 12:15,1,6.131,ACTIVE,218.8,334.88,60.00,1399824906,"040051121000097","019011112586793",23.53,37,0.627,315.87,400.45,143.5,136.2,0.630,290648.09999998,290687.19999998,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824908,599411.00
05/11/2014 12:15,1,7.362,ACTIVE,219.6,334.16,60.00,1399824906,"040051121000095","019011112586793",21.91,37,0.707,302.21,448.42,160.5,154.7,0.701,254406.49999994,254441.49999994,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824911,599412.00
05/11/2014 12:15,1,4.347,ACTIVE,219.0,341.80,60.00,1399824906,"033051125000132","019011112586793",33.16,36,0.630,304.73,450.75,143.4,137.4,0.633,236778.89999952,236812.89999952,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824913,599413.00
05/11/2014 12:15,1,4.134,ACTIVE,219.3,343.80,60.00,1399824906,"033051125000135","019011112586793",33.00,38,0.603,304.27,453.81,135.7,131.3,0.601,233004.7999999,233037.9999999,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824916,599414.00
05/11/2014 12:15,1,5.099,ACTIVE,217.6,326.24,60.03,1399824906,"040051121000116","019011112586793",24.63,34,0.551,315.57,397.34,124.9,119.5,0.557,274543.59999986,274582.29999986,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824918,599415.00
05/11/2014 12:15,1,3.904,ACTIVE,217.3,324.15,60.03,1399824906,"040051121000068","019011112586793",21.96,38,0.374,304.86,450.70,85.3,81.0,0.394,259565.60000002,259600.90000002,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824920,599416.00
05/11/2014 12:15,1,2.358,ACTIVE,217.3,326.12,60.03,1399824906,"033051125000118","019011112586793",38.08,37,0.392,308.51,402.19,89.3,85.0,0.410,301360.90000002,301403.30000002,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824922,599417.00
05/11/2014 12:15,1,2.204,ALERT,216.7,331.37,60.00,1399824906,"033051125000150","019011112586793",37.23,37,0.358,308.54,401.64,81.6,77.5,0.386,304217.89999967,304260.39999967,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399824925,599418.00
05/11/2014 12:15,1,3.722,ACTIVE,217.7,326.96,60.03,1399824906,"040051121000185","019011112586793",23.36,38,0.376,315.63,398.68,86.5,81.6,0.400,274554.10000006,274593.10000006,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824927,599419.00
05/11/2014 12:15,1,5.822,ACTIVE,218.0,323.60,60.03,1399824906,"040051121000195","019011112586793",24.37,38,0.621,313.79,399.57,141.2,134.5,0.625,276959.20000016,276998.40000016,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824929,599420.00
05/11/2014 12:15,0,5.021,ACTIVE,218.03,364.59,59.965,1399824906,"274151322000083","019011112586793",27.23,57.00,0,335.44,406.67,138.4,131.7,0.552,114238.1,114238.1,871,0,0,0,L,1151911521,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824931,599421.00
05/11/2014 12:15,0,4.936,ACTIVE,218.71,359.48,59.965,1399824906,"274151322000076","019011112586793",27.83,53.50,0,335.44,407.87,139.1,132.3,0.539,115323.2,115323.2,870,0,0,0,L,1151911521,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824933,599422.00
05/11/2014 12:15,0,2.832,ACTIVE,218.26,414.19,59.965,1399824906,"274151322000094","019011112586793",37.59,53.30,0,373.01,452.36,107.8,102.1,0.407,63358.3,63358.3,874,0,0,0,L,1151911521,0,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824934,599423.00
05/11/2014 12:15,0,4.396,ACTIVE,218.03,363.39,59.959,1399824906,"274151322000052","019011112586793",27.39,55.00,0,333.33,406.97,122.0,115.9,0.464,114222.1,114222.1,860,0,0,0,L,1151911521,0,124.27,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824936,599424.00
05/11/2014 12:15,0,5.119,ACTIVE,218.71,357.68,59.965,1399824906,"274151322000085","019011112586793",26.36,53.00,0,335.14,407.57,136.6,129.9,0.521,113668.9,113668.9,857,0,0,0,L,1151911521,0,125.62,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824938,599425.00
05/11/2014 12:15,0,5.430,ACTIVE,218.71,351.07,59.954,1399824906,"274151322000087","019011112586793",25.58,72.30,0,329.43,403.97,140.9,134.1,0.535,109883.0,109883.0,860,0,0,0,L,1151911521,0,125.17,125.17,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824940,599426.00
05/11/2014 12:15,0,6.834,ACTIVE,219.39,374.81,59.970,1399824906,"274151322000088","019011112586793",26.80,51.50,0,334.24,407.87,185.4,177.1,0.698,109771.4,109771.4,859,0,0,0,L,1151911521,0,126.07,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824941,599427.00
05/11/2014 12:15,0,7.723,ACTIVE,219.39,375.41,59.965,1399824906,"274151322000095","019011112586793",27.45,56.50,0,334.24,406.37,214.7,205.3,0.791,114043.8,114043.8,862,0,0,0,L,1151911521,0,125.62,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824757,599428.00
05/11/2014 12:15,0,5.150,ACTIVE,221.19,432.22,59.981,1399824906,"274151322000068","019011112586793",38.61,51.30,0,377.52,459.87,200.2,191.3,0.751,61117.0,61117.0,865,0,0,0,L,1151911521,0,126.07,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824759,599429.00
05/11/2014 12:15,0,8.014,ACTIVE,220.29,368.20,59.970,1399824906,"274151322000054","019011112586793",27.04,55.30,0,334.54,408.48,219.2,209.7,0.822,112460.6,112460.6,858,0,0,0,L,1151911521,0,126.07,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399824761,599430.00
05/11/2014 12:30,1,7.472,ACTIVE,220.0,349.28,60.03,1399825805,"040051121000097","019011112586793",24.09,39,0.785,304.13,450.88,179.1,172.0,0.776,290687.19999998,290727.89999998,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825808,599431.00
05/11/2014 12:30,1,7.521,ACTIVE,219.3,333.84,60.00,1399825805,"040051121000095","019011112586793",21.38,39,0.705,301.75,447.55,160.0,153.7,0.695,254441.49999994,254477.99999994,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825810,599432.00
05/11/2014 12:30,1,4.812,ACTIVE,219.1,344.98,60.00,1399825805,"033051125000132","019011112586793",32.25,38,0.679,305.65,450.85,154.4,148.1,0.676,236812.89999952,236848.19999953,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825812,599433.00
05/11/2014 12:30,1,4.757,ACTIVE,219.6,372.58,60.00,1399825805,"033051125000135","019011112586793",32.02,39,0.668,304.76,452.66,151.6,146.3,0.666,233037.9999999,233072.6999999,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825814,599434.00
05/11/2014 12:30,1,7.363,ACTIVE,218.1,340.79,60.00,1399825805,"040051121000116","019011112586793",24.19,35,0.781,302.36,449.83,177.2,169.8,0.774,274582.29999986,274622.59999986,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825817,599435.00
05/11/2014 12:30,1,7.608,ACTIVE,219.0,372.12,60.00,1399825805,"040051121000068","019011112586793",21.41,39,0.713,306.57,450.23,162.1,155.5,0.703,259600.90000002,259637.80000002,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825818,599436.00
05/11/2014 12:30,1,5.242,ACTIVE,219.1,382.02,59.96,1399825805,"033051125000118","019011112586793",38.94,39,0.896,315.40,396.96,203.1,195.1,0.878,301403.30000002,301449.50000002,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825820,599437.00
05/11/2014 12:30,1,5.256,ACTIVE,218.8,362.34,60.00,1399825805,"033051125000150","019011112586793",38.82,38,0.896,315.82,396.52,203.0,195.2,0.878,304260.39999967,304306.79999965,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825823,599438.00
05/11/2014 12:30,1,7.584,ACTIVE,219.6,346.26,60.00,1399825805,"040051121000185","019011112586793",23.85,40,0.794,304.54,450.87,180.0,173.6,0.783,274593.10000006,274634.30000006,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825825,599439.00
05/11/2014 12:30,1,7.659,ACTIVE,218.8,328.48,60.00,1399825805,"040051121000195","019011112586793",23.92,40,0.798,303.48,450.67,182.3,173.7,0.788,276998.40000016,277039.80000016,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825827,599440.00
05/11/2014 12:30,0,7.791,ACTIVE,219.16,380.22,59.938,1399825805,"274151322000083","019011112586793",26.44,61.00,0,330.33,400.06,208.2,199.1,0.840,114285.6,114285.6,872,0,0,0,L,1151911521,0,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825829,599441.00
05/11/2014 12:30,0,8.207,ACTIVE,220.52,382.33,59.933,1399825805,"274151322000076","019011112586793",26.94,58.80,0,331.53,404.27,223.8,214.1,0.857,115374.4,115374.4,871,0,0,0,L,1151911521,0,125.85,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825830,599442.00
05/11/2014 12:30,0,5.225,ACTIVE,220.29,421.10,59.954,1399825805,"274151322000094","019011112586793",36.86,56.50,0,368.20,453.56,194.1,185.4,0.738,63402.7,63402.7,875,0,0,0,L,1151911521,0,125.40,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825832,599443.00
05/11/2014 12:30,0,7.902,ACTIVE,219.84,354.37,59.954,1399825805,"274151322000052","019011112586793",26.26,59.80,0,329.43,400.96,210.2,201.0,0.809,114270.3,114270.3,861,0,0,0,L,1151911521,0,125.40,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825834,599444.00
05/11/2014 12:30,0,7.814,ACTIVE,219.84,367.30,59.944,1399825805,"274151322000085","019011112586793",26.62,56.50,0,330.93,402.77,210.4,201.2,0.791,113717.3,113717.3,858,0,0,0,L,1151911521,0,125.85,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825836,599445.00
05/11/2014 12:30,0,7.803,ACTIVE,219.61,355.88,59.944,1399825805,"274151322000087","019011112586793",24.09,79.00,0,329.73,396.15,190.3,181.8,0.720,109926.9,109926.9,861,0,0,0,L,1151911521,0,125.40,125.85,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825838,599446.00
05/11/2014 12:30,0,7.801,ACTIVE,220.06,356.18,59.949,1399825805,"274151322000088","019011112586793",26.14,55.00,0,331.83,400.66,206.4,197.3,0.765,109819.0,109819.0,860,0,0,0,L,1151911521,0,126.53,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825840,599447.00
05/11/2014 12:30,0,8.131,ACTIVE,219.61,377.52,59.949,1399825805,"274151322000095","019011112586793",26.86,61.70,0,332.13,403.67,220.9,211.3,0.818,114094.5,114094.5,863,0,0,0,L,1151911521,0,125.62,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825841,599448.00
05/11/2014 12:30,0,5.160,ACTIVE,220.74,424.71,59.938,1399825805,"274151322000068","019011112586793",37.05,54.50,0,378.72,455.67,194.0,185.3,0.738,61161.7,61161.7,866,0,0,0,L,1151911521,0,126.07,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825843,599449.00
05/11/2014 12:30,0,7.799,ACTIVE,219.84,356.18,59.933,1399825805,"274151322000054","019011112586793",26.32,59.80,0,329.73,401.86,207.9,198.8,0.795,112508.4,112508.4,859,0,0,0,L,1151911521,0,125.40,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825845,599450.00
05/11/2014 12:31,1,7.491,ACTIVE,220.0,362.69,60.03,1399825860,"040051121000097","019011112586793",24.12,39,0.791,319.02,388.59,179.8,172.8,0.779,290727.89999998,290736.49999998,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825863,599451.00
05/11/2014 12:31,1,7.578,ACTIVE,219.7,328.50,60.00,1399825860,"040051121000095","019011112586793",21.27,39,0.705,320.44,381.91,160.4,154.4,0.699,254477.99999994,254485.69999994,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825865,599452.00
05/11/2014 12:31,1,4.869,ACTIVE,219.6,358.95,60.00,1399825860,"033051125000132","019011112586793",32.01,38,0.679,321.39,380.66,155.1,148.3,0.681,236848.19999953,236855.59999957,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825867,599453.00
05/11/2014 12:31,1,4.791,ACTIVE,219.6,368.56,60.00,1399825860,"033051125000135","019011112586793",31.97,39,0.672,320.97,381.61,152.4,146.8,0.666,233072.6999999,233080.0999999,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825869,599454.00
05/11/2014 12:31,1,7.447,ACTIVE,218.6,375.10,60.03,1399825860,"040051121000116","019011112586793",24.03,36,0.785,317.96,385.80,178.0,170.6,0.775,274622.59999986,274631.19999986,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825871,599455.00
05/11/2014 12:31,1,7.666,ACTIVE,219.7,326.43,60.03,1399825860,"040051121000068","019011112586793",21.29,39,0.712,320.66,383.25,162.4,155.6,0.710,259637.80000002,259645.60000002,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825874,599456.00
05/11/2014 12:31,1,5.220,ACTIVE,218.8,384.26,60.03,1399825860,"033051125000118","019011112586793",39.15,39,0.895,315.25,395.99,203.3,194.6,0.878,301449.50000002,301459.20000002,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826001,599457.00
05/11/2014 12:31,1,5.224,ACTIVE,219.6,327.03,60.03,1399825860,"033051125000150","019011112586793",39.06,38,0.897,316.84,395.43,203.0,195.2,0.882,304306.79999965,304316.4999997,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826003,599458.00
05/11/2014 12:31,1,7.624,ACTIVE,219.8,328.49,60.00,1399825860,"040051121000185","019011112586793",23.82,41,0.797,320.28,387.67,180.7,174.4,0.785,274634.30000006,274643.00000006,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826005,599459.00
05/11/2014 12:31,1,7.687,ACTIVE,219.4,342.23,60.03,1399825860,"040051121000195","019011112586793",23.93,40,0.800,318.83,387.28,183.1,174.3,0.791,277039.80000016,277048.50000016,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825821,599460.00
05/11/2014 12:31,0,7.857,ACTIVE,219.39,357.08,59.970,1399825860,"274151322000083","019011112586793",26.28,62.30,0,336.94,398.56,209.1,199.8,0.822,114295.7,114295.7,873,0,0,0,L,1151911521,0,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825823,599461.00
05/11/2014 12:31,0,8.250,ACTIVE,220.29,376.62,59.959,1399825860,"274151322000076","019011112586793",26.84,59.30,0,336.64,400.36,224.2,214.5,0.857,115385.2,115385.2,872,0,0,0,L,1151911521,0,125.85,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825825,599462.00
05/11/2014 12:31,0,5.244,ACTIVE,220.06,406.67,59.970,1399825860,"274151322000094","019011112586793",36.76,56.50,0,381.42,444.85,194.4,185.7,0.742,63412.1,63412.1,876,0,0,0,L,1151911521,0,125.40,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825826,599463.00
05/11/2014 12:31,0,7.934,ACTIVE,220.06,382.33,59.970,1399825860,"274151322000052","019011112586793",26.26,59.00,0,335.74,397.05,210.9,201.6,0.800,114280.4,114280.4,862,0,0,0,L,1151911521,0,125.40,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825828,599464.00
05/11/2014 12:31,0,7.881,ACTIVE,220.06,357.68,59.975,1399825860,"274151322000085","019011112586793",26.36,58.00,0,335.44,397.05,210.3,201.0,0.787,113727.4,113727.4,859,0,0,0,L,1151911521,0,126.30,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825830,599465.00
05/11/2014 12:31,0,7.871,ACTIVE,219.84,363.39,59.959,1399825860,"274151322000087","019011112586793",23.99,79.70,0,336.04,392.85,191.2,182.6,0.720,109936.1,109936.1,862,0,0,0,L,1151911521,0,125.85,125.85,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825831,599466.00
05/11/2014 12:31,0,7.910,ACTIVE,219.84,360.99,59.970,1399825860,"274151322000088","019011112586793",25.76,55.50,0,336.04,396.15,206.4,197.3,0.769,109828.9,109828.9,861,0,0,0,L,1151911521,0,126.07,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825833,599467.00
05/11/2014 12:31,0,8.312,ACTIVE,219.61,369.10,59.970,1399825860,"274151322000095","019011112586793",26.26,60.80,0,336.04,400.66,221.0,211.4,0.804,114105.1,114105.1,864,0,0,0,L,1151911521,0,125.85,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825835,599468.00
05/11/2014 12:31,0,5.227,ACTIVE,220.97,403.07,59.975,1399825860,"274151322000068","019011112586793",36.92,55.50,0,379.32,441.54,195.5,186.8,0.738,61171.0,61171.0,867,0,0,0,L,1151911521,0,126.30,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825836,599469.00
05/11/2014 12:31,0,7.914,ACTIVE,220.06,356.18,59.975,1399825860,"274151322000054","019011112586793",25.94,59.50,0,335.44,397.96,207.6,198.5,0.769,112518.4,112518.4,860,0,0,0,L,1151911521,0,125.85,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825838,599470.00
05/11/2014 12:30,1,7.582,ACTIVE,219.9,337.17,60.03,1399825843,"040051121000097","019011112586793",23.94,39,0.794,319.98,389.13,180.6,173.5,0.780,290736.49999998,290738.79999998,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825847,599471.00
05/11/2014 12:30,1,7.538,ACTIVE,219.5,374.23,60.00,1399825843,"040051121000095","019011112586793",21.41,39,0.707,321.21,382.40,160.6,154.5,0.699,254485.69999994,254487.79999994,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825850,599472.00
05/11/2014 12:30,1,4.867,ACTIVE,219.7,341.14,60.03,1399825843,"033051125000132","019011112586793",32.04,38,0.682,320.60,381.08,155.1,148.7,0.681,236855.59999957,236857.59999957,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825852,599473.00
05/11/2014 12:30,1,4.803,ACTIVE,219.9,365.94,60.03,1399825843,"033051125000135","019011112586793",31.92,39,0.674,321.50,381.62,152.5,147.6,0.668,233080.0999999,233081.9999999,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825855,599474.00
05/11/2014 12:30,1,7.485,ACTIVE,218.8,377.80,60.00,1399825843,"040051121000116","019011112586793",23.96,36,0.785,318.93,386.38,178.4,170.5,0.778,274631.19999986,274633.39999986,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825857,599475.00
05/11/2014 12:30,1,7.641,ACTIVE,219.3,326.96,60.00,1399825843,"040051121000068","019011112586793",21.37,39,0.712,320.47,382.11,162.4,155.1,0.708,259645.60000002,259647.60000002,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825859,599476.00
05/11/2014 12:30,1,5.212,ACTIVE,218.8,377.03,60.03,1399825843,"033051125000118","019011112586793",39.19,39,0.894,316.99,394.64,203.2,194.4,0.879,301459.20000002,301461.80000002,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825861,599477.00
05/11/2014 12:30,1,5.202,ACTIVE,219.6,350.03,60.00,1399825843,"033051125000150","019011112586793",39.19,38,0.899,316.59,395.26,202.8,195.9,0.882,304316.4999997,304319.19999969,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825864,599478.00
05/11/2014 12:30,1,7.695,ACTIVE,219.7,325.34,60.00,1399825843,"040051121000185","019011112586793",23.62,41,0.799,320.96,387.46,180.9,174.4,0.785,274643.00000006,274645.30000006,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825866,599479.00
05/11/2014 12:30,1,7.708,ACTIVE,218.6,322.49,60.00,1399825843,"040051121000195","019011112586793",23.88,40,0.804,319.18,388.72,183.1,174.5,0.797,277048.50000016,277050.90000016,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825868,599480.00
05/11/2014 12:30,0,7.809,ACTIVE,219.16,384.43,59.959,1399825843,"274151322000083","019011112586793",26.44,62.00,0,337.24,397.35,208.8,199.7,0.826,114298.3,114298.3,874,0,0,0,L,1151911521,0,124.94,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825870,599481.00
05/11/2014 12:30,0,8.227,ACTIVE,220.52,379.02,59.981,1399825843,"274151322000076","019011112586793",26.86,59.30,0,336.64,399.76,223.7,214.0,0.857,115388.0,115388.0,873,0,0,0,L,1151911521,0,125.85,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825871,599482.00
05/11/2014 12:30,0,5.262,ACTIVE,219.84,414.79,59.954,1399825843,"274151322000094","019011112586793",36.64,56.80,0,380.82,440.34,194.7,186.0,0.729,63414.5,63414.5,877,0,0,0,L,1151911521,0,125.17,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825873,599483.00
05/11/2014 12:30,0,7.850,ACTIVE,219.61,356.78,59.949,1399825843,"274151322000052","019011112586793",26.50,59.30,0,336.04,397.66,210.5,201.2,0.795,114283.0,114283.0,863,0,0,0,L,1151911521,0,125.17,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825875,599484.00
05/11/2014 12:30,0,7.863,ACTIVE,219.61,360.38,59.954,1399825843,"274151322000085","019011112586793",26.34,57.70,0,336.04,397.35,209.6,200.4,0.782,113730.0,113730.0,860,0,0,0,L,1151911521,0,125.85,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825877,599485.00
05/11/2014 12:30,0,7.682,ACTIVE,219.61,360.08,59.959,1399825843,"274151322000087","019011112586793",24.51,79.30,0,337.24,393.15,190.5,182.0,0.720,109938.4,109938.4,863,0,0,0,L,1151911521,0,125.85,125.62,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825878,599486.00
05/11/2014 12:30,0,7.799,ACTIVE,219.61,367.90,59.970,1399825843,"274151322000088","019011112586793",26.08,55.80,0,336.64,396.45,205.8,196.7,0.773,109831.4,109831.4,862,0,0,0,L,1151911521,0,126.07,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825880,599487.00
