ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2014 12:30,0,8.221,ACTIVE,219.61,373.01,59.959,1399825843,"274151322000095","019011112586793",26.52,62.30,0,336.64,400.06,220.7,211.1,0.809,114107.9,114107.9,865,0,0,0,L,1151911521,0,125.85,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825882,599488.00
05/11/2014 12:30,0,5.234,ACTIVE,220.97,400.36,59.965,1399825843,"274151322000068","019011112586793",36.82,55.00,0,385.93,442.14,193.7,185.0,0.734,61173.5,61173.5,868,0,0,0,L,1151911521,0,126.07,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399825884,599489.00
05/11/2014 12:30,0,7.869,ACTIVE,220.06,370.90,59.954,1399825843,"274151322000054","019011112586793",26.02,59.30,0,335.74,397.66,207.4,198.2,0.773,112521.1,112521.1,861,0,0,0,L,1151911521,0,125.85,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826073,599490.00
05/11/2014 12:45,1,7.507,ACTIVE,219.6,335.53,60.00,1399826738,"040051121000097","019011112586793",23.86,40,0.787,318.38,388.50,178.2,171.5,0.773,290738.79999998,290772.69999998,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826742,599491.00
05/11/2014 12:45,1,7.593,ACTIVE,219.0,328.30,60.03,1399826738,"040051121000095","019011112586793",21.00,40,0.701,319.24,381.69,158.6,152.6,0.692,254487.79999994,254517.89999994,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826745,599492.00
05/11/2014 12:45,1,4.851,ACTIVE,218.9,362.41,60.00,1399826738,"033051125000132","019011112586793",31.90,39,0.677,320.15,379.98,154.0,147.4,0.679,236857.59999957,236886.59999957,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826749,599493.00
05/11/2014 12:45,1,4.801,ACTIVE,219.3,365.88,60.00,1399826738,"033051125000135","019011112586793",31.57,40,0.668,319.46,380.46,150.8,145.8,0.663,233081.9999999,233110.8999999,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826752,599494.00
05/11/2014 12:45,1,7.475,ACTIVE,218.1,326.09,60.00,1399826738,"040051121000116","019011112586793",23.82,37,0.783,316.14,385.96,177.2,169.4,0.777,274633.39999986,274666.89999986,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826755,599495.00
05/11/2014 12:45,1,7.608,ACTIVE,219.0,335.92,60.03,1399826738,"040051121000068","019011112586793",21.20,40,0.706,318.85,382.22,160.5,153.9,0.704,259647.60000002,259678.10000002,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826758,599496.00
05/11/2014 12:45,1,5.281,ACTIVE,218.7,331.15,60.03,1399826738,"033051125000118","019011112586793",38.63,40,0.900,314.56,395.70,202.9,194.9,0.875,301461.80000002,301500.30000002,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826762,599497.00
05/11/2014 12:45,1,5.368,ACTIVE,219.2,369.12,60.03,1399826738,"033051125000150","019011112586793",38.02,39,0.899,315.82,395.07,203.1,195.7,0.881,304319.19999969,304357.89999968,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826765,599498.00
05/11/2014 12:45,1,7.639,ACTIVE,219.3,382.78,60.03,1399826738,"040051121000185","019011112586793",23.46,42,0.788,318.80,387.58,178.3,171.8,0.777,274645.30000006,274679.60000006,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826768,599499.00
05/11/2014 12:45,1,7.636,ACTIVE,217.9,329.81,60.03,1399826738,"040051121000195","019011112586793",23.81,42,0.794,317.80,388.08,180.9,172.2,0.784,277050.90000016,277085.30000016,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826071,599500.00
05/11/2014 12:45,0,7.846,ACTIVE,219.84,352.27,59.991,1399826738,"274151322000083","019011112586793",26.04,63.30,0,336.04,398.26,206.7,197.6,0.818,114337.9,114337.9,875,0,0,0,L,1151911521,0,125.17,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826073,599501.00
05/11/2014 12:45,0,8.203,ACTIVE,220.52,385.33,59.975,1399826738,"274151322000076","019011112586793",26.58,60.80,0,336.04,400.06,220.9,211.3,0.849,115430.3,115430.3,874,0,0,0,L,1151911521,0,125.85,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826075,599502.00
05/11/2014 12:45,0,5.332,ACTIVE,219.84,397.35,59.975,1399826738,"274151322000094","019011112586793",35.62,59.00,0,373.61,443.94,191.3,182.7,0.729,63451.2,63451.2,878,0,0,0,L,1151911521,0,125.40,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826077,599503.00
05/11/2014 12:45,0,7.787,ACTIVE,219.84,378.72,59.981,1399826738,"274151322000052","019011112586793",26.36,60.80,0,335.14,397.96,207.9,198.7,0.787,114323.0,114323.0,864,0,0,0,L,1151911521,0,125.17,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826078,599504.00
05/11/2014 12:45,0,7.830,ACTIVE,220.06,357.68,59.975,1399826738,"274151322000085","019011112586793",26.26,59.80,0,335.14,397.66,208.1,198.9,0.782,113769.6,113769.6,861,0,0,0,L,1151911521,0,126.07,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826080,599505.00
05/11/2014 12:45,0,7.764,ACTIVE,219.39,377.82,59.981,1399826738,"274151322000087","019011112586793",23.97,83.50,0,335.74,393.45,188.6,180.1,0.712,109974.4,109974.4,864,0,0,0,L,1151911521,0,125.40,125.62,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826082,599506.00
05/11/2014 12:45,0,7.805,ACTIVE,219.84,367.30,59.981,1399826738,"274151322000088","019011112586793",25.78,56.80,0,336.04,396.75,203.7,194.7,0.760,109870.4,109870.4,863,0,0,0,L,1151911521,0,126.07,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826083,599507.00
05/11/2014 12:45,0,8.059,ACTIVE,219.61,362.79,59.965,1399826738,"274151322000095","019011112586793",26.66,64.00,0,335.44,400.66,217.6,208.1,0.809,114149.7,114149.7,866,0,0,0,L,1151911521,0,125.85,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826085,599508.00
05/11/2014 12:45,0,5.170,ACTIVE,220.74,402.46,59.965,1399826738,"274151322000068","019011112586793",36.82,56.00,0,371.51,443.04,192.1,183.5,0.725,61210.3,61210.3,869,0,0,0,L,1151911521,0,126.07,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826087,599509.00
05/11/2014 12:45,0,7.803,ACTIVE,219.84,377.22,59.970,1399826738,"274151322000054","019011112586793",25.96,61.70,0,335.14,398.26,205.2,196.2,0.769,112560.2,112560.2,862,0,0,0,L,1151911521,0,125.17,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399826088,599510.00
05/11/2014 13:31,1,7.414,ALERT,219.0,377.63,60.03,1399829474,"040051121000097","019011112586793",24.52,38,0.798,316.43,390.88,180.9,173.9,0.786,290772.69999998,290905.49999998,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399829480,599511.00
05/11/2014 13:31,1,7.446,ACTIVE,218.8,360.25,60.00,1399829474,"040051121000095","019011112586793",21.51,38,0.706,318.01,384.11,159.4,153.6,0.695,254517.89999994,254636.09999994,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829483,599512.00
05/11/2014 13:31,1,4.803,ACTIVE,218.5,371.67,60.00,1399829474,"033051125000132","019011112586793",32.09,39,0.676,318.52,381.26,153.3,146.7,0.674,236886.59999957,236999.89999952,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829487,599513.00
05/11/2014 13:31,1,4.692,ACTIVE,218.9,352.24,60.00,1399829474,"033051125000135","019011112586793",32.16,39,0.666,318.21,381.96,150.1,144.9,0.664,233110.8999999,233223.5999999,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829490,599514.00
05/11/2014 13:31,1,7.354,ACTIVE,218.3,326.15,60.00,1399829474,"040051121000116","019011112586793",24.34,34,0.788,315.46,388.07,178.1,170.9,0.772,274666.89999986,274798.29999986,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829494,599515.00
05/11/2014 13:31,1,7.523,ACTIVE,218.3,324.59,60.00,1399829474,"040051121000068","019011112586793",21.61,39,0.712,318.87,383.85,161.7,154.5,0.708,259678.10000002,259796.60000002,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829180,599516.00
05/11/2014 13:31,1,5.709,ACTIVE,218.8,382.87,60.00,1399829474,"033051125000118","019011112586793",35.75,39,0.897,313.66,396.71,203.1,194.9,0.877,301500.30000002,301647.90000002,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829182,599517.00
05/11/2014 13:31,1,5.176,ACTIVE,218.8,375.76,59.96,1399829474,"033051125000150","019011112586793",39.45,38,0.900,313.86,395.51,203.2,195.6,0.883,304357.89999968,304506.09999967,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829185,599518.00
05/11/2014 13:31,1,7.610,ACTIVE,219.3,370.10,60.00,1399829474,"040051121000185","019011112586793",24.13,39,0.807,318.08,389.54,182.7,175.9,0.794,274679.60000006,274813.10000006,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829187,599519.00
05/11/2014 13:31,1,7.669,ALERT,218.3,363.24,59.96,1399829474,"040051121000195","019011112586793",24.23,40,0.809,315.35,389.53,184.9,175.9,0.800,277085.30000016,277220.50000017,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399829190,599520.00
05/11/2014 13:31,0,7.820,ACTIVE,218.71,369.70,59.933,1399829474,"274151322000083","019011112586793",26.90,64.50,0,334.84,399.16,213.0,203.7,0.822,114491.3,114491.3,876,0,0,0,L,1151911521,0,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829191,599521.00
05/11/2014 13:31,0,8.217,ACTIVE,220.06,357.38,59.938,1399829474,"274151322000076","019011112586793",27.14,61.30,0,336.04,402.77,225.8,216.0,0.866,115593.9,115593.9,875,0,0,0,L,1151911521,0,125.62,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829193,599522.00
05/11/2014 13:31,0,5.188,ACTIVE,219.39,409.08,59.944,1399829474,"274151322000094","019011112586793",37.49,59.80,0,370.90,446.95,197.1,188.3,0.756,63593.2,63593.2,879,0,0,0,L,1151911521,0,125.17,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829195,599523.00
05/11/2014 13:31,0,7.902,ACTIVE,219.61,375.41,59.938,1399829474,"274151322000052","019011112586793",26.82,61.00,0,334.54,400.06,214.3,204.9,0.818,114477.4,114477.4,865,0,0,0,L,1151911521,0,124.94,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829197,599524.00
05/11/2014 13:31,0,7.805,ACTIVE,219.39,364.89,59.938,1399829474,"274151322000085","019011112586793",26.58,61.30,0,317.70,421.40,209.8,200.6,0.795,113922.2,113922.2,862,0,0,0,L,1151911521,0,125.85,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829199,599525.00
05/11/2014 13:31,0,7.887,ACTIVE,219.39,359.78,59.933,1399829474,"274151322000087","019011112586793",24.25,94.00,0,335.74,394.35,193.6,184.9,0.720,110113.3,110113.3,865,0,0,0,L,1151911521,0,125.40,125.62,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829200,599526.00
05/11/2014 13:31,0,7.859,ACTIVE,219.39,357.38,59.938,1399829474,"274151322000088","019011112586793",26.42,58.80,0,331.53,431.02,210.1,200.8,0.782,110021.0,110021.0,864,0,0,0,L,1151911521,0,125.85,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829202,599527.00
05/11/2014 13:31,0,8.301,ACTIVE,219.16,357.38,59.965,1399829474,"274151322000095","019011112586793",26.88,64.30,0,334.54,401.56,226.0,216.2,0.822,114311.4,114311.4,867,0,0,0,L,1151911521,0,125.62,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829204,599528.00
05/11/2014 13:31,0,5.264,ALERT,220.74,424.71,59.933,1399829474,"274151322000068","019011112586793",37.13,56.80,0,303.88,481.21,197.7,188.9,0.747,61352.5,61352.5,870,0,0,0,L,1151911521,0,125.85,126.30,0002,47,0,0,0,0,0,0,1,1167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829206,599529.00
05/11/2014 13:31,0,7.885,ACTIVE,219.61,368.80,59.944,1399829474,"274151322000054","019011112586793",26.32,61.30,0,335.14,398.86,210.1,200.9,0.791,112711.8,112711.8,863,0,0,0,L,1151911521,0,125.40,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829208,599530.00
05/11/2014 13:46,1,7.358,ACTIVE,219.8,383.71,60.03,1399830376,"040051121000097","019011112586793",25.09,35,0.810,317.23,389.93,183.7,176.5,0.794,290905.49999998,290949.69999998,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399830379,599531.00
05/11/2014 13:46,1,7.391,ACTIVE,219.3,363.73,60.00,1399830376,"040051121000095","019011112586793",22.15,37,0.720,318.69,382.83,162.9,157.1,0.708,254636.09999994,254675.29999994,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829940,599532.00
05/11/2014 13:46,1,4.758,ACTIVE,219.6,339.19,60.00,1399830376,"033051125000132","019011112586793",32.80,37,0.681,316.59,381.00,155.3,148.8,0.682,236999.89999952,237037.19999953,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829943,599533.00
05/11/2014 13:46,1,4.681,ACTIVE,219.9,371.87,60.00,1399830376,"033051125000135","019011112586793",32.94,37,0.677,319.33,381.73,153.4,148.1,0.672,233223.5999999,233260.5999999,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829945,599534.00
05/11/2014 13:46,1,7.342,ACTIVE,219.0,382.93,60.00,1399830376,"040051121000116","019011112586793",24.80,32,0.799,316.97,388.11,181.2,174.0,0.789,274798.29999986,274841.79999986,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829948,599535.00
05/11/2014 13:46,1,7.450,ACTIVE,218.7,325.51,60.00,1399830376,"040051121000068","019011112586793",21.95,38,0.715,319.30,383.28,162.7,155.9,0.707,259796.60000002,259835.60000002,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829950,599536.00
05/11/2014 13:46,1,5.138,ACTIVE,219.3,328.53,60.00,1399830376,"033051125000118","019011112586793",39.70,38,0.895,315.38,395.43,202.9,194.7,0.873,301647.90000002,301696.10000002,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829952,599537.00
05/11/2014 13:46,1,5.124,ACTIVE,219.3,323.42,60.00,1399830376,"033051125000150","019011112586793",39.81,36,0.899,314.40,396.61,202.9,196.5,0.880,304506.09999967,304554.59999967,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829954,599538.00
05/11/2014 13:46,1,7.428,ACTIVE,219.9,328.23,60.00,1399830376,"040051121000185","019011112586793",24.66,38,0.804,318.53,389.65,182.3,175.6,0.788,274813.10000006,274856.90000006,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829956,599539.00
05/11/2014 13:46,1,7.578,ACTIVE,219.2,382.26,60.00,1399830376,"040051121000195","019011112586793",24.50,38,0.811,317.05,389.66,184.8,176.8,0.796,277220.50000017,277264.40000015,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829959,599540.00
05/11/2014 13:46,0,7.799,ACTIVE,218.93,378.12,59.944,1399830376,"274151322000083","019011112586793",27.12,62.30,0,335.74,400.06,214.1,204.8,0.857,114541.9,114541.9,877,0,0,0,L,1151911521,0,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829960,599541.00
05/11/2014 13:46,0,8.086,ACTIVE,220.29,357.38,59.954,1399830376,"274151322000076","019011112586793",27.69,59.30,0,336.34,401.86,226.9,217.0,0.871,115647.5,115647.5,876,0,0,0,L,1151911521,0,125.62,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829962,599542.00
05/11/2014 13:46,0,5.197,ACTIVE,219.61,414.79,59.954,1399830376,"274151322000094","019011112586793",37.39,58.50,0,374.51,449.35,196.3,187.5,0.747,63639.6,63639.6,880,0,0,0,L,1151911521,0,125.17,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829964,599543.00
05/11/2014 13:46,0,7.770,ACTIVE,220.29,356.18,59.954,1399830376,"274151322000052","019011112586793",27.21,58.80,0,335.14,399.16,214.1,204.7,0.804,114528.3,114528.3,866,0,0,0,L,1151911521,0,125.40,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829966,599544.00
05/11/2014 13:46,0,7.672,ACTIVE,219.84,367.60,59.938,1399830376,"274151322000085","019011112586793",27.04,60.50,0,335.74,398.26,209.8,200.6,0.791,113972.0,113972.0,863,0,0,0,L,1151911521,0,125.85,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829967,599545.00
05/11/2014 13:46,0,7.699,ACTIVE,219.39,381.42,59.933,1399830376,"274151322000087","019011112586793",24.97,93.50,0,336.04,394.95,194.4,185.7,0.747,110159.1,110159.1,866,0,0,0,L,1151911521,0,125.40,125.40,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829969,599546.00
05/11/2014 13:46,0,7.689,ACTIVE,219.61,380.82,59.944,1399830376,"274151322000088","019011112586793",26.72,56.30,0,335.44,397.66,207.9,198.8,0.773,110070.2,110070.2,865,0,0,0,L,1151911521,0,126.53,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829971,599547.00
05/11/2014 13:46,0,8.160,ACTIVE,219.39,379.02,59.944,1399830376,"274151322000095","019011112586793",27.25,62.80,0,334.84,401.86,224.9,215.2,0.831,114364.6,114364.6,868,0,0,0,L,1151911521,0,126.07,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829973,599548.00
05/11/2014 13:46,0,5.242,ACTIVE,220.52,422.60,59.944,1399830376,"274151322000068","019011112586793",37.13,54.30,0,382.93,453.26,197.9,189.1,0.747,61399.0,61399.0,872,0,0,0,L,1151911521,0,126.07,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829974,599549.00
05/11/2014 13:46,0,7.738,ACTIVE,219.39,357.68,59.944,1399830376,"274151322000054","019011112586793",26.88,59.80,0,335.14,400.06,210.3,201.0,0.791,112761.4,112761.4,864,0,0,0,L,1151911521,0,125.62,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399829976,599550.00
05/11/2014 14:16,1,7.564,ACTIVE,219.8,338.02,60.03,1399832165,"040051121000097","019011112586793",24.94,35,0.830,313.11,389.68,187.7,180.8,0.814,290949.69999998,291036.09999998,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832168,599551.00
05/11/2014 14:16,1,7.581,ACTIVE,219.2,333.55,60.03,1399832165,"040051121000095","019011112586793",22.14,37,0.740,318.79,384.26,167.0,160.8,0.727,254675.29999994,254752.29999994,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832170,599552.00
05/11/2014 14:16,1,4.868,ACTIVE,219.1,374.94,60.03,1399832165,"033051125000132","019011112586793",32.83,36,0.701,319.23,381.31,159.0,152.5,0.698,237037.19999953,237110.59999957,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832173,599553.00
05/11/2014 14:16,1,4.791,ACTIVE,219.7,333.88,60.03,1399832165,"033051125000135","019011112586793",32.98,37,0.697,319.70,381.70,157.2,151.9,0.690,233260.5999999,233333.5999999,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832175,599554.00
05/11/2014 14:16,1,7.498,ACTIVE,218.4,364.90,60.03,1399832165,"040051121000116","019011112586793",24.91,32,0.825,316.77,388.25,185.9,178.6,0.811,274841.79999986,274927.49999986,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832177,599555.00
05/11/2014 14:16,1,7.575,ACTIVE,219.0,333.38,60.03,1399832165,"040051121000068","019011112586793",22.00,38,0.732,319.05,383.27,165.8,159.4,0.724,259835.60000002,259912.70000002,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832179,599556.00
05/11/2014 14:16,1,5.740,ACTIVE,218.2,324.25,60.03,1399832165,"033051125000118","019011112586793",35.58,37,0.897,312.24,396.29,203.2,194.9,0.878,301696.10000002,301792.30000002,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832181,599557.00
05/11/2014 14:16,1,5.747,ACTIVE,219.3,370.48,60.00,1399832165,"033051125000150","019011112586793",35.49,36,0.899,315.29,395.53,203.0,195.9,0.880,304554.59999967,304651.09999967,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832184,599558.00
05/11/2014 14:16,1,7.583,ACTIVE,219.0,381.92,60.03,1399832165,"040051121000185","019011112586793",24.62,37,0.823,316.71,389.16,185.8,179.0,0.811,274856.90000006,274943.70000006,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832186,599559.00
05/11/2014 14:16,1,7.745,ACTIVE,217.9,380.50,60.03,1399832165,"040051121000195","019011112586793",24.60,38,0.835,317.49,389.46,189.5,180.6,0.818,277264.40000015,277351.40000015,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832188,599560.00
05/11/2014 14:16,0,7.973,ACTIVE,219.39,367.90,59.975,1399832165,"274151322000083","019011112586793",26.96,61.30,0,335.14,400.36,217.4,207.9,0.875,114641.7,114641.7,878,0,0,0,L,1151911521,0,124.94,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832190,599561.00
05/11/2014 14:16,0,8.160,ACTIVE,220.29,380.82,59.970,1399832165,"274151322000076","019011112586793",27.91,58.50,0,336.04,402.16,230.4,220.5,0.884,115753.7,115753.7,877,0,0,0,L,1151911521,0,125.40,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832192,599562.00
05/11/2014 14:16,0,5.281,ACTIVE,219.61,422.00,59.986,1399832165,"274151322000094","019011112586793",37.53,56.80,0,375.71,452.66,200.4,191.5,0.765,63731.5,63731.5,881,0,0,0,L,1151911521,0,124.72,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832193,599563.00
05/11/2014 14:16,0,7.842,ACTIVE,219.61,367.60,59.975,1399832165,"274151322000052","019011112586793",27.43,57.00,0,335.14,399.16,217.7,208.2,0.831,114628.7,114628.7,867,0,0,0,L,1151911521,0,124.94,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832195,599564.00
05/11/2014 14:16,0,7.848,ACTIVE,219.39,357.98,59.975,1399832165,"274151322000085","019011112586793",26.78,59.80,0,335.44,398.56,212.8,203.5,0.818,114070.5,114070.5,864,0,0,0,L,1151911521,0,125.62,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832197,599565.00
05/11/2014 14:16,0,7.799,ACTIVE,219.39,380.22,59.965,1399832165,"274151322000087","019011112586793",24.91,96.00,0,336.04,394.95,196.9,188.1,0.734,110250.3,110250.3,867,0,0,0,L,1151911521,0,125.17,125.62,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832199,599566.00
05/11/2014 14:16,0,7.756,ACTIVE,219.61,369.40,59.970,1399832165,"274151322000088","019011112586793",26.84,55.00,0,335.14,398.26,210.7,201.5,0.787,110167.8,110167.8,866,0,0,0,L,1151911521,0,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832200,599567.00
05/11/2014 14:16,0,8.248,ACTIVE,219.39,377.52,59.949,1399832165,"274151322000095","019011112586793",27.15,62.50,0,334.84,402.46,226.7,216.9,0.840,114470.0,114470.0,869,0,0,0,L,1151911521,0,125.62,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832202,599568.00
05/11/2014 14:16,0,5.115,ACTIVE,220.29,431.62,59.981,1399832165,"274151322000068","019011112586793",37.75,54.50,0,380.22,451.46,194.8,186.1,0.738,61491.2,61491.2,873,0,0,0,L,1151911521,0,125.85,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832204,599569.00
05/11/2014 14:16,0,7.672,ACTIVE,219.39,363.39,59.970,1399832165,"274151322000054","019011112586793",26.76,59.50,0,335.14,399.16,207.7,198.6,0.782,112859.7,112859.7,865,0,0,0,L,1151911521,0,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832205,599570.00
05/11/2014 14:30,1,7.226,ACTIVE,220.4,369.48,60.03,1399833016,"040051121000097","019011112586793",25.53,33,0.808,317.50,390.02,183.6,177.0,0.799,291036.09999998,291077.99999998,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833020,599571.00
05/11/2014 14:30,1,7.300,ACTIVE,219.4,365.53,60.03,1399833016,"040051121000095","019011112586793",22.46,35,0.720,318.43,383.60,163.1,156.9,0.713,254752.29999994,254789.49999994,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833023,599572.00
05/11/2014 14:30,1,4.639,ACTIVE,219.9,376.26,60.03,1399833016,"033051125000132","019011112586793",33.57,35,0.681,319.77,381.42,154.9,148.9,0.679,237110.59999957,237145.89999952,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833026,599573.00
05/11/2014 14:30,1,4.614,ACTIVE,220.4,357.91,60.03,1399833016,"033051125000135","019011112586793",33.47,34,0.679,319.63,382.16,153.6,148.7,0.675,233333.5999999,233368.7999999,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833029,599574.00
05/11/2014 14:30,1,7.288,ACTIVE,218.6,356.61,60.03,1399833016,"040051121000116","019011112586793",25.34,31,0.811,317.19,388.68,183.7,175.8,0.797,274927.49999986,274968.79999986,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833033,599575.00
05/11/2014 14:30,1,7.432,ACTIVE,219.6,376.89,60.00,1399833016,"040051121000068","019011112586793",22.35,36,0.727,319.35,383.61,165.3,158.6,0.719,259912.70000002,259950.10000002,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833036,599576.00
05/11/2014 14:30,1,5.552,ACTIVE,219.5,339.13,60.03,1399833016,"033051125000118","019011112586793",36.74,35,0.897,314.65,395.96,202.9,195.3,0.879,301792.30000002,301838.50000002,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833039,599577.00
05/11/2014 14:30,1,5.555,ACTIVE,219.5,329.50,60.03,1399833016,"033051125000150","019011112586793",36.73,34,0.898,314.26,406.21,203.0,195.4,0.879,304651.09999967,304697.49999971,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832978,599578.00
05/11/2014 14:30,1,7.373,ACTIVE,220.1,379.73,60.03,1399833016,"040051121000185","019011112586793",25.08,34,0.812,318.41,389.77,184.0,177.6,0.798,274943.70000006,274985.80000006,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832980,599579.00
05/11/2014 14:30,1,7.536,ACTIVE,219.8,357.80,60.03,1399833016,"040051121000195","019011112586793",24.74,36,0.813,316.65,390.33,185.5,177.7,0.799,277351.40000015,277393.40000015,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832983,599580.00
05/11/2014 14:30,0,7.705,ACTIVE,220.29,360.69,59.981,1399833016,"274151322000083","019011112586793",27.47,59.30,0,335.14,399.16,214.2,204.8,0.840,114690.2,114690.2,879,0,0,0,L,1151911521,0,125.85,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832985,599581.00
05/11/2014 14:30,0,8.049,ACTIVE,220.97,383.53,59.959,1399833016,"274151322000076","019011112586793",27.85,56.00,0,336.64,402.77,227.0,217.1,0.871,115805.1,115805.1,878,0,0,0,L,1151911521,0,126.07,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832986,599582.00
05/11/2014 14:30,0,5.123,ACTIVE,220.29,426.81,59.991,1399833016,"274151322000094","019011112586793",37.67,55.30,0,383.83,452.06,195.6,186.9,0.742,63775.8,63775.8,882,0,0,0,L,1151911521,0,125.62,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832988,599583.00
05/11/2014 14:30,0,7.740,ACTIVE,220.52,359.48,59.986,1399833016,"274151322000052","019011112586793",27.61,55.50,0,334.84,399.46,216.3,206.8,0.813,114677.4,114677.4,868,0,0,0,L,1151911521,0,125.85,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832990,599584.00
05/11/2014 14:30,0,7.713,ACTIVE,220.74,382.93,59.986,1399833016,"274151322000085","019011112586793",27.04,57.30,0,335.44,398.56,211.1,201.9,0.787,114118.2,114118.2,865,0,0,0,L,1151911521,0,126.30,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832991,599585.00
05/11/2014 14:30,0,7.568,ACTIVE,220.29,374.51,59.981,1399833016,"274151322000087","019011112586793",25.25,95.00,0,335.44,394.65,193.4,184.8,0.725,110294.4,110294.4,868,0,0,0,L,1151911521,0,126.07,126.07,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832993,599586.00
05/11/2014 14:30,0,7.553,ACTIVE,220.52,372.41,59.981,1399833016,"274151322000088","019011112586793",27.12,53.50,0,335.44,397.96,207.5,198.4,0.765,110214.9,110214.9,867,0,0,0,L,1151911521,0,126.30,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832995,599587.00
05/11/2014 14:30,0,7.996,ACTIVE,219.84,385.63,59.986,1399833016,"274151322000095","019011112586793",27.61,60.30,0,334.84,401.86,223.5,213.8,0.826,114521.0,114521.0,870,0,0,0,L,1151911521,0,126.07,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832996,599588.00
05/11/2014 14:30,0,5.062,ACTIVE,221.87,431.92,59.986,1399833016,"274151322000068","019011112586793",38.19,51.50,0,387.44,453.56,195.3,186.6,0.734,61535.7,61535.7,874,0,0,0,L,1151911521,0,126.53,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832998,599589.00
05/11/2014 14:30,0,7.617,ACTIVE,220.29,361.29,59.981,1399833016,"274151322000054","019011112586793",27.06,56.00,0,335.44,398.86,208.5,199.3,0.787,112907.2,112907.2,866,0,0,0,L,1151911521,0,126.07,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833000,599590.00
05/11/2014 14:31,1,7.358,ACTIVE,220.8,348.47,60.03,1399833068,"040051121000097","019011112586793",25.60,32,0.825,319.76,390.26,187.4,180.9,0.809,291077.99999998,291080.59999998,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833072,599591.00
05/11/2014 14:31,1,7.373,ACTIVE,220.2,330.85,60.03,1399833068,"040051121000095","019011112586793",22.42,34,0.726,320.83,382.99,164.5,159.1,0.711,254789.49999994,254791.69999994,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833075,599592.00
05/11/2014 14:31,1,4.736,ACTIVE,219.7,330.76,60.03,1399833068,"033051125000132","019011112586793",33.18,35,0.685,321.65,380.95,156.4,149.7,0.687,237145.89999952,237148.09999957,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833078,599593.00
05/11/2014 14:31,1,4.614,ACTIVE,220.4,379.07,60.00,1399833068,"033051125000135","019011112586793",33.52,34,0.679,321.60,381.81,153.9,148.7,0.672,233368.7999999,233370.9999999,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833080,599594.00
05/11/2014 14:31,1,7.275,ACTIVE,219.0,373.13,60.03,1399833068,"040051121000116","019011112586793",25.18,31,0.803,318.35,388.32,182.3,174.2,0.796,274968.79999986,274971.29999986,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833082,599595.00
05/11/2014 14:31,1,7.344,ACTIVE,219.6,373.08,60.00,1399833068,"040051121000068","019011112586793",22.31,36,0.716,320.60,384.87,163.1,156.1,0.712,259950.10000002,259952.20000002,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833085,599596.00
05/11/2014 14:31,1,5.450,ACTIVE,219.2,344.16,60.00,1399833068,"033051125000118","019011112586793",37.46,35,0.897,317.34,393.95,203.2,194.8,0.875,301838.50000002,301841.20000002,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833087,599597.00
05/11/2014 14:31,1,5.462,ACTIVE,220.3,341.02,60.03,1399833068,"033051125000150","019011112586793",37.35,34,0.898,317.50,395.30,203.0,196.2,0.879,304697.49999971,304700.09999967,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833089,599598.00
05/11/2014 14:31,1,7.306,ACTIVE,220.2,378.25,60.03,1399833068,"040051121000185","019011112586793",25.18,34,0.809,320.79,388.79,183.0,177.0,0.790,274985.80000006,274988.10000006,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833091,599599.00
05/11/2014 14:31,1,7.460,ACTIVE,219.9,333.42,60.03,1399833068,"040051121000195","019011112586793",24.89,36,0.809,318.81,388.91,184.8,176.7,0.801,277393.40000015,277395.60000014,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833094,599600.00
05/11/2014 14:31,0,7.590,ACTIVE,220.52,376.01,59.981,1399833068,"274151322000083","019011112586793",27.63,59.80,0,336.34,398.26,212.3,203.0,0.844,114692.8,114692.8,880,0,0,0,L,1151911521,0,125.62,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833095,599601.00
05/11/2014 14:31,0,7.920,ACTIVE,221.42,374.51,59.975,1399833068,"274151322000076","019011112586793",27.93,55.80,0,343.85,401.86,223.6,213.9,0.853,115807.9,115807.9,879,0,0,0,L,1151911521,0,126.30,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833097,599602.00
05/11/2014 14:31,0,5.037,ACTIVE,220.52,407.27,59.970,1399833068,"274151322000094","019011112586793",37.59,55.50,0,391.04,448.15,191.0,182.4,0.729,63778.2,63778.2,883,0,0,0,L,1151911521,0,125.85,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833099,599603.00
05/11/2014 14:31,0,7.527,ACTIVE,220.52,357.08,59.981,1399833068,"274151322000052","019011112586793",27.53,55.00,0,339.04,398.86,209.8,200.6,0.791,114680.0,114680.0,869,0,0,0,L,1151911521,0,125.40,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833100,599604.00
05/11/2014 14:31,0,7.525,ACTIVE,220.52,375.71,59.970,1399833068,"274151322000085","019011112586793",27.06,57.00,0,343.25,397.96,206.1,197.0,0.769,114120.8,114120.8,866,0,0,0,L,1151911521,0,126.53,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833102,599605.00
05/11/2014 14:31,0,7.410,ACTIVE,220.52,376.01,60.002,1399833068,"274151322000087","019011112586793",25.37,95.00,0,337.54,394.05,190.4,181.8,0.707,110296.8,110296.8,869,0,0,0,L,1151911521,0,125.85,126.07,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832976,599606.00
05/11/2014 14:31,0,7.400,ACTIVE,220.29,380.82,59.981,1399833068,"274151322000088","019011112586793",27.15,52.50,0,338.44,397.05,203.4,194.4,0.751,110217.5,110217.5,868,0,0,0,L,1151911521,0,126.30,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832978,599607.00
05/11/2014 14:31,0,7.834,ACTIVE,220.52,357.68,59.975,1399833068,"274151322000095","019011112586793",27.65,59.80,0,336.64,400.66,219.1,209.5,0.804,114523.8,114523.8,871,0,0,0,L,1151911521,0,126.07,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832980,599608.00
05/11/2014 14:31,0,5.111,ACTIVE,221.64,420.50,59.975,1399833068,"274151322000068","019011112586793",36.66,51.50,0,387.14,453.86,190.1,181.6,0.712,61538.2,61538.2,875,0,0,0,L,1151911521,0,126.75,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832982,599609.00
05/11/2014 14:31,0,7.406,ACTIVE,220.52,383.53,59.970,1399833068,"274151322000054","019011112586793",27.25,56.50,0,338.44,397.96,204.4,195.3,0.765,112909.9,112909.9,867,0,0,0,L,1151911521,0,126.07,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832983,599610.00
05/11/2014 14:30,1,7.203,ACTIVE,220.1,385.58,60.03,1399833003,"040051121000097","019011112586793",25.55,32,0.803,319.89,390.40,183.1,175.8,0.794,291080.59999998,291083.69999998,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833005,599611.00
05/11/2014 14:30,1,7.244,ACTIVE,220.1,331.45,60.03,1399833003,"040051121000095","019011112586793",22.41,34,0.710,321.15,382.69,161.6,155.2,0.706,254791.69999994,254794.39999994,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833008,599612.00
05/11/2014 14:30,1,4.672,ACTIVE,219.8,342.75,60.00,1399833003,"033051125000132","019011112586793",33.12,35,0.676,321.32,381.64,154.0,147.5,0.674,237148.09999957,237150.59999957,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833010,599613.00
05/11/2014 14:30,1,4.623,ACTIVE,220.4,375.71,60.03,1399833003,"033051125000135","019011112586793",33.31,34,0.677,321.43,382.51,153.2,148.5,0.672,233370.9999999,233373.3999999,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833012,599614.00
05/11/2014 14:30,1,7.182,ACTIVE,218.9,343.43,60.03,1399833003,"040051121000116","019011112586793",25.22,31,0.796,319.15,386.76,180.2,172.9,0.786,274971.29999986,274974.19999986,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833015,599615.00
05/11/2014 14:30,1,7.281,ACTIVE,220.1,333.31,60.03,1399833003,"040051121000068","019011112586793",22.31,36,0.709,320.99,383.91,161.6,155.3,0.702,259952.20000002,259954.90000002,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833017,599616.00
05/11/2014 14:30,1,5.215,ACTIVE,219.5,345.80,60.03,1399833003,"033051125000118","019011112586793",39.14,35,0.895,317.98,393.99,203.1,195.8,0.871,301841.20000002,301844.40000002,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833019,599617.00
05/11/2014 14:30,1,5.164,ACTIVE,219.5,331.38,60.03,1399833003,"033051125000150","019011112586793",39.52,34,0.897,317.34,395.08,203.1,195.7,0.881,304700.09999967,304703.29999966,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833022,599618.00
05/11/2014 14:30,1,7.291,ACTIVE,220.0,330.43,60.03,1399833003,"040051121000185","019011112586793",25.03,34,0.801,321.16,389.07,181.5,174.8,0.791,274988.10000006,274991.10000006,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833024,599619.00
05/11/2014 14:30,1,7.416,ACTIVE,218.9,350.04,60.03,1399833003,"040051121000195","019011112586793",24.89,36,0.808,319.41,389.05,183.7,175.4,0.796,277395.60000014,277398.50000018,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833026,599620.00
05/11/2014 14:30,0,7.682,ACTIVE,220.06,359.48,59.981,1399833003,"274151322000083","019011112586793",27.53,58.50,0,336.34,397.05,214.2,204.8,0.853,114696.2,114696.2,881,0,0,0,L,1151911521,0,125.62,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833028,599621.00
05/11/2014 14:30,0,8.037,ACTIVE,221.19,386.23,59.981,1399833003,"274151322000076","019011112586793",27.73,56.00,0,343.55,400.66,225.5,215.8,0.862,115811.5,115811.5,880,0,0,0,L,1151911521,0,126.07,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833029,599622.00
05/11/2014 14:30,0,5.061,ACTIVE,220.74,413.29,59.975,1399833003,"274151322000094","019011112586793",37.79,54.80,0,389.24,448.45,192.6,183.9,0.729,63781.3,63781.3,884,0,0,0,L,1151911521,0,125.85,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833031,599623.00
05/11/2014 14:30,0,7.572,ACTIVE,220.52,369.10,59.975,1399833003,"274151322000052","019011112586793",27.69,54.50,0,341.75,397.96,212.2,202.8,0.804,114683.4,114683.4,870,0,0,0,L,1151911521,0,125.62,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833033,599624.00
05/11/2014 14:30,0,7.553,ACTIVE,220.29,368.80,59.938,1399833003,"274151322000085","019011112586793",27.21,57.30,0,340.85,397.35,208.1,198.9,0.778,114124.1,114124.1,867,0,0,0,L,1151911521,0,126.53,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833035,599625.00
05/11/2014 14:30,0,7.613,ACTIVE,220.06,360.69,59.975,1399833003,"274151322000087","019011112586793",25.09,96.00,0,335.44,393.15,193.4,184.8,0.725,110299.9,110299.9,870,0,0,0,L,1151911521,0,125.62,125.85,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833036,599626.00
05/11/2014 14:30,0,7.492,ACTIVE,220.74,357.68,59.981,1399833003,"274151322000088","019011112586793",27.08,53.00,0,342.05,396.75,205.5,196.4,0.760,110220.8,110220.8,869,0,0,0,L,1151911521,0,126.75,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833038,599627.00
05/11/2014 14:30,0,7.818,ACTIVE,219.84,383.83,59.986,1399833003,"274151322000095","019011112586793",27.71,60.30,0,336.64,399.76,219.3,209.8,0.804,114527.5,114527.5,872,0,0,0,L,1151911521,0,125.85,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832978,599628.00
05/11/2014 14:30,0,5.008,ACTIVE,221.19,415.09,59.975,1399833003,"274151322000068","019011112586793",37.57,51.80,0,386.23,448.15,191.8,183.2,0.725,61541.4,61541.4,876,0,0,0,L,1151911521,0,126.30,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832980,599629.00
05/11/2014 14:30,0,7.516,ACTIVE,220.29,368.20,59.975,1399833003,"274151322000054","019011112586793",26.94,56.80,0,336.94,397.66,205.0,195.9,0.769,112913.3,112913.3,868,0,0,0,L,1151911521,0,126.07,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832983,599630.00
05/11/2014 14:30,1,7.339,ACTIVE,219.8,359.23,60.03,1399833006,"040051121000097","019011112586793",25.48,32,0.817,319.98,390.90,186.1,178.6,0.807,291083.69999998,291086.99999998,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833010,599631.00
05/11/2014 14:30,1,7.370,ACTIVE,220.0,328.89,60.03,1399833006,"040051121000095","019011112586793",22.46,34,0.727,320.82,383.77,164.7,158.8,0.717,254794.39999994,254797.39999994,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833014,599632.00
