ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2014 14:30,1,4.735,ACTIVE,219.5,363.66,60.03,1399833006,"033051125000132","019011112586793",33.21,35,0.687,320.65,381.46,156.5,150.0,0.684,237150.59999957,237153.39999952,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833017,599633.00
05/11/2014 14:30,1,4.646,ACTIVE,220.2,329.84,60.00,1399833006,"033051125000135","019011112586793",33.47,34,0.683,322.15,381.99,154.7,149.6,0.675,233373.3999999,233376.2999999,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833020,599634.00
05/11/2014 14:30,1,7.174,ACTIVE,218.6,352.69,60.00,1399833006,"040051121000116","019011112586793",25.47,31,0.806,318.94,388.01,181.8,174.6,0.793,274974.19999986,274977.69999986,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833024,599635.00
05/11/2014 14:30,1,7.390,ACTIVE,219.3,334.93,60.00,1399833006,"040051121000068","019011112586793",22.37,35,0.724,321.31,384.88,164.5,157.8,0.720,259954.90000002,259958.10000002,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833027,599636.00
05/11/2014 14:30,1,5.087,ACTIVE,219.1,351.97,60.03,1399833006,"033051125000118","019011112586793",40.15,35,0.898,317.95,395.94,203.2,195.5,0.880,301844.40000002,301848.40000002,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833031,599637.00
05/11/2014 14:30,1,5.456,ACTIVE,219.7,324.65,60.03,1399833006,"033051125000150","019011112586793",37.42,34,0.898,317.93,394.71,203.1,195.7,0.877,304703.29999966,304707.39999968,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833034,599638.00
05/11/2014 14:30,1,7.437,ACTIVE,219.9,363.01,60.03,1399833006,"040051121000185","019011112586793",25.03,34,0.819,320.60,389.23,185.2,179.1,0.802,274991.10000006,274994.80000006,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833037,599639.00
05/11/2014 14:30,1,7.499,ACTIVE,219.2,342.92,60.00,1399833006,"040051121000195","019011112586793",25.01,36,0.818,318.94,388.95,186.6,178.1,0.804,277398.50000018,277402.30000019,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832977,599640.00
05/11/2014 14:30,0,7.582,ACTIVE,220.06,378.42,59.959,1399833006,"274151322000083","019011112586793",27.81,58.80,0,336.04,397.96,213.4,204.1,0.849,114700.7,114700.7,882,0,0,0,L,1151911521,0,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832980,599641.00
05/11/2014 14:30,0,7.971,ACTIVE,221.42,382.33,59.965,1399833006,"274151322000076","019011112586793",28.17,55.50,0,343.55,402.16,227.4,217.6,0.866,115816.3,115816.3,881,0,0,0,L,1151911521,0,126.30,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832983,599642.00
05/11/2014 14:30,0,4.994,ACTIVE,220.52,429.22,59.959,1399833006,"274151322000094","019011112586793",38.31,55.30,0,386.23,453.56,194.5,185.8,0.738,63785.4,63785.4,885,0,0,0,L,1151911521,0,125.85,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832985,599643.00
05/11/2014 14:30,0,7.645,ACTIVE,220.74,376.62,59.938,1399833006,"274151322000052","019011112586793",27.85,55.00,0,337.54,398.56,215.6,206.1,0.818,114688.0,114688.0,871,0,0,0,L,1151911521,0,125.85,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832986,599644.00
05/11/2014 14:30,0,7.693,ACTIVE,220.97,381.42,59.959,1399833006,"274151322000085","019011112586793",27.04,57.00,0,339.34,397.96,210.8,201.5,0.791,114128.6,114128.6,868,0,0,0,L,1151911521,0,126.53,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832988,599645.00
05/11/2014 14:30,0,7.607,ACTIVE,220.52,358.28,59.965,1399833006,"274151322000087","019011112586793",25.41,97.00,0,336.34,393.75,195.8,187.0,0.734,110304.0,110304.0,871,0,0,0,L,1151911521,0,126.07,126.07,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832990,599646.00
05/11/2014 14:30,0,7.600,ACTIVE,220.74,362.49,59.959,1399833006,"274151322000088","019011112586793",27.21,52.50,0,336.94,397.35,209.1,199.9,0.778,110225.2,110225.2,870,0,0,0,L,1151911521,0,126.53,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399832991,599647.00
05/11/2014 14:30,0,7.980,ACTIVE,220.06,375.41,59.965,1399833006,"274151322000095","019011112586793",27.79,60.00,0,336.34,400.66,224.4,214.7,0.826,114532.2,114532.2,873,0,0,0,L,1151911521,0,125.85,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833250,599648.00
05/11/2014 14:30,0,5.055,ACTIVE,221.87,419.90,59.965,1399833006,"274151322000068","019011112586793",38.33,50.80,0,389.24,449.65,196.4,187.6,0.738,61545.5,61545.5,877,0,0,0,L,1151911521,0,126.53,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833251,599649.00
05/11/2014 14:30,0,7.641,ACTIVE,220.52,359.78,59.959,1399833006,"274151322000054","019011112586793",27.12,55.80,0,338.74,398.26,209.9,200.7,0.787,112917.7,112917.7,869,0,0,0,L,1151911521,0,126.30,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833253,599650.00
05/11/2014 14:45,1,7.029,ACTIVE,219.4,370.58,60.03,1399833910,"040051121000097","019011112586793",25.47,32,0.785,318.54,390.73,178.2,171.2,0.777,291086.99999998,291121.19999998,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833914,599651.00
05/11/2014 14:45,1,7.054,ACTIVE,219.6,373.57,60.00,1399833910,"040051121000095","019011112586793",22.60,33,0.703,316.69,385.21,158.6,153.4,0.693,254797.39999994,254827.79999994,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833917,599652.00
05/11/2014 14:45,1,4.509,ACTIVE,219.1,367.65,60.03,1399833910,"033051125000132","019011112586793",33.47,34,0.660,317.32,383.61,150.2,143.6,0.665,237153.39999952,237182.19999953,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833919,599653.00
05/11/2014 14:45,1,4.430,ACTIVE,219.7,330.30,60.00,1399833910,"033051125000135","019011112586793",33.49,33,0.652,320.19,380.94,147.6,142.6,0.653,233376.2999999,233404.9999999,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833922,599654.00
05/11/2014 14:45,1,7.085,ACTIVE,218.7,375.41,60.03,1399833910,"040051121000068","019011112586793",22.38,35,0.695,319.38,389.55,157.8,151.3,0.693,259958.10000002,259988.30000002,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833863,599655.00
05/11/2014 14:45,1,5.132,ACTIVE,218.8,329.37,60.00,1399833910,"033051125000118","019011112586793",38.80,34,0.877,310.72,406.25,198.1,190.4,0.857,301848.40000002,301886.20000002,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833865,599656.00
05/11/2014 14:45,1,5.089,ACTIVE,219.9,351.33,60.00,1399833910,"033051125000150","019011112586793",38.93,33,0.871,316.15,396.51,197.1,190.6,0.853,304707.39999968,304745.19999969,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833867,599657.00
05/11/2014 14:45,1,7.065,ACTIVE,219.4,351.57,60.00,1399833910,"040051121000185","019011112586793",25.04,33,0.778,319.82,389.15,176.0,169.8,0.768,274994.80000006,275028.60000006,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833869,599658.00
05/11/2014 14:45,1,7.082,ACTIVE,218.6,327.77,60.00,1399833910,"040051121000195","019011112586793",25.01,35,0.777,315.77,388.54,176.3,169.1,0.760,277402.30000019,277435.90000015,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833871,599659.00
05/11/2014 14:45,0,7.268,ACTIVE,219.61,368.20,59.959,1399833910,"274151322000083","019011112586793",27.67,56.50,0,335.14,398.26,203.6,194.6,0.822,114739.5,114739.5,883,0,0,0,L,1151911521,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833873,599660.00
05/11/2014 14:45,0,7.586,ACTIVE,220.74,373.31,59.949,1399833910,"274151322000076","019011112586793",28.05,54.30,0,340.25,402.16,215.4,206.0,0.826,115857.4,115857.4,882,0,0,0,L,1151911521,0,126.07,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833875,599661.00
05/11/2014 14:45,0,4.879,ACTIVE,220.06,414.19,59.944,1399833910,"274151322000094","019011112586793",37.65,53.80,0,385.03,453.86,185.1,176.7,0.707,63820.6,63820.6,886,0,0,0,L,1151911521,0,125.40,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833877,599662.00
05/11/2014 14:45,0,7.295,ACTIVE,220.29,366.40,59.949,1399833910,"274151322000052","019011112586793",27.69,52.50,0,331.83,424.11,204.4,195.4,0.778,114726.8,114726.8,872,0,0,0,L,1151911521,0,125.17,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833878,599663.00
05/11/2014 14:45,0,7.225,ACTIVE,220.29,380.22,59.949,1399833910,"274151322000085","019011112586793",27.33,56.30,0,336.64,399.16,199.7,190.8,0.747,114166.6,114166.6,869,0,0,0,L,1151911521,0,126.07,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833880,599664.00
05/11/2014 14:45,0,7.221,ACTIVE,219.84,355.28,59.954,1399833910,"274151322000087","019011112586793",25.49,95.00,0,335.74,393.75,186.2,177.8,0.689,110339.3,110339.3,872,0,0,0,L,1151911521,0,125.62,125.85,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833882,599665.00
05/11/2014 14:45,0,7.256,ACTIVE,219.84,371.51,59.954,1399833910,"274151322000088","019011112586793",27.02,51.00,0,336.94,397.35,198.2,189.4,0.738,110262.8,110262.8,871,0,0,0,L,1151911521,0,126.07,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833883,599666.00
05/11/2014 14:45,0,7.547,ACTIVE,219.84,366.70,59.970,1399833910,"274151322000095","019011112586793",27.85,58.80,0,334.84,400.66,212.7,203.4,0.791,114572.8,114572.8,874,0,0,0,L,1151911521,0,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833885,599667.00
05/11/2014 14:45,0,4.879,ACTIVE,220.97,425.61,59.954,1399833910,"274151322000068","019011112586793",37.61,50.20,0,388.04,455.67,185.6,177.2,0.694,61580.9,61580.9,878,0,0,0,L,1151911521,0,126.30,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833887,599668.00
05/11/2014 14:45,0,7.207,ACTIVE,220.29,355.88,59.959,1399833910,"274151322000054","019011112586793",27.23,54.50,0,336.04,398.26,198.6,189.7,0.738,112955.5,112955.5,870,0,0,0,L,1151911521,0,125.62,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833888,599669.00
05/11/2014 14:45,1,6.861,ACTIVE,218.3,327.26,60.00,1399833910,"040051121000116","019011112586793",25.53,30,0.769,318.05,387.52,174.3,167.0,0.761,274977.69999986,275012.79999986,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833891,599670.00
05/11/2014 14:45,1,7.072,ACTIVE,219.5,371.34,60.00,1399833903,"040051121000097","019011112586793",25.43,32,0.789,317.42,387.34,179.0,172.2,0.776,291121.19999998,291123.89999998,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833905,599671.00
05/11/2014 14:45,1,7.034,ACTIVE,219.6,350.18,60.00,1399833903,"040051121000095","019011112586793",22.69,33,0.703,318.33,380.93,158.8,153.4,0.689,254827.79999994,254829.99999994,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833908,599672.00
05/11/2014 14:45,1,4.505,ACTIVE,218.8,340.94,60.00,1399833903,"033051125000132","019011112586793",33.64,34,0.665,320.32,378.67,150.8,144.5,0.666,237182.19999953,237184.39999952,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833975,599673.00
05/11/2014 14:45,1,4.471,ACTIVE,219.7,362.69,60.00,1399833903,"033051125000135","019011112586793",33.54,33,0.659,320.52,379.79,149.2,144.2,0.655,233404.9999999,233407.1999999,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833977,599674.00
05/11/2014 14:45,1,7.025,ACTIVE,218.3,336.49,60.00,1399833903,"040051121000116","019011112586793",25.29,30,0.782,318.79,387.65,176.8,169.6,0.773,275012.79999986,275013.89999986,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833980,599675.00
05/11/2014 14:45,1,7.151,ACTIVE,219.2,334.45,60.00,1399833903,"040051121000068","019011112586793",22.38,34,0.699,320.72,380.87,159.2,152.5,0.700,259988.30000002,259990.50000002,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833982,599676.00
05/11/2014 14:45,1,5.164,ACTIVE,219.6,332.40,60.03,1399833903,"033051125000118","019011112586793",38.83,34,0.882,316.97,393.39,199.5,192.8,0.863,301886.20000002,301888.90000002,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833984,599677.00
05/11/2014 14:45,1,5.173,ACTIVE,219.4,342.96,60.00,1399833903,"033051125000150","019011112586793",38.84,33,0.885,317.62,393.70,199.9,193.0,0.866,304745.19999969,304748.09999967,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833986,599678.00
05/11/2014 14:45,1,7.214,ACTIVE,218.9,332.97,60.00,1399833903,"040051121000195","019011112586793",25.08,35,0.791,319.59,386.70,180.0,172.1,0.778,277435.90000015,277438.50000017,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833863,599679.00
05/11/2014 14:45,0,7.439,ACTIVE,219.61,382.33,59.954,1399833903,"274151322000083","019011112586793",27.57,56.30,0,336.34,395.85,207.8,198.6,0.826,114742.4,114742.4,884,0,0,0,L,1151911521,0,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833865,599680.00
05/11/2014 14:45,0,7.752,ACTIVE,220.97,385.03,59.949,1399833903,"274151322000076","019011112586793",28.01,54.00,0,342.95,399.46,219.8,210.2,0.844,115860.6,115860.6,883,0,0,0,L,1151911521,0,125.85,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833867,599681.00
05/11/2014 14:45,0,4.965,ACTIVE,219.84,430.72,59.954,1399833903,"274151322000094","019011112586793",38.15,53.00,0,389.54,448.75,189.5,181.0,0.720,63823.3,63823.3,887,0,0,0,L,1151911521,0,125.40,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833868,599682.00
05/11/2014 14:45,0,7.438,ACTIVE,220.06,381.73,59.949,1399833903,"274151322000052","019011112586793",27.79,53.30,0,336.64,396.15,209.2,200.0,0.791,114729.8,114729.8,873,0,0,0,L,1151911521,0,125.17,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833870,599683.00
05/11/2014 14:45,0,7.428,ACTIVE,220.06,370.90,59.954,1399833903,"274151322000085","019011112586793",27.21,55.50,0,337.84,395.85,204.7,195.7,0.769,114169.5,114169.5,870,0,0,0,L,1151911521,0,126.30,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833872,599684.00
05/11/2014 14:45,0,7.377,ACTIVE,219.84,355.28,59.970,1399833903,"274151322000087","019011112586793",25.43,95.00,0,336.34,391.94,189.8,181.3,0.707,110342.1,110342.1,873,0,0,0,L,1151911521,0,125.62,125.85,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833873,599685.00
05/11/2014 14:45,0,7.352,ACTIVE,219.84,364.29,59.928,1399833903,"274151322000088","019011112586793",27.00,51.30,0,336.34,395.25,201.0,192.1,0.742,110265.8,110265.8,872,0,0,0,L,1151911521,0,126.07,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833875,599686.00
05/11/2014 14:45,0,7.709,ACTIVE,219.84,378.12,59.965,1399833903,"274151322000095","019011112586793",27.71,58.00,0,336.04,398.26,216.0,206.5,0.795,114575.9,114575.9,875,0,0,0,L,1151911521,0,125.85,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833877,599687.00
05/11/2014 14:45,0,4.910,ACTIVE,220.97,431.62,59.959,1399833903,"274151322000068","019011112586793",37.99,50.40,0,393.75,451.46,189.7,181.1,0.712,61583.6,61583.6,879,0,0,0,L,1151911521,0,126.07,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833879,599688.00
05/11/2014 14:45,0,7.277,ACTIVE,220.06,358.88,59.959,1399833903,"274151322000054","019011112586793",27.57,54.00,0,336.04,396.15,203.2,194.2,0.760,112958.4,112958.4,871,0,0,0,L,1151911521,0,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833880,599689.00
05/11/2014 14:45,1,7.144,ACTIVE,219.5,361.83,60.00,1399833903,"040051121000185","019011112586793",25.08,33,0.789,320.42,386.64,178.3,172.1,0.779,275028.60000006,275032.20000006,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833882,599690.00
05/11/2014 14:45,1,7.045,ACTIVE,219.8,329.38,60.00,1399833903,"040051121000097","019011112586793",25.45,32,0.787,320.23,387.53,178.4,171.7,0.776,291123.89999998,291126.99999998,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833906,599691.00
05/11/2014 14:45,1,7.037,ACTIVE,219.7,372.56,60.03,1399833903,"040051121000095","019011112586793",22.47,33,0.696,320.49,381.32,157.3,151.9,0.690,254829.99999994,254832.69999994,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833908,599692.00
05/11/2014 14:45,1,4.534,ACTIVE,219.6,371.58,60.00,1399833903,"033051125000132","019011112586793",33.27,34,0.660,320.91,379.54,150.1,144.0,0.660,237184.39999952,237186.89999952,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833910,599693.00
05/11/2014 14:45,1,4.490,ACTIVE,219.4,372.53,60.03,1399833903,"033051125000135","019011112586793",33.31,33,0.658,321.76,380.37,148.8,143.6,0.657,233407.1999999,233409.6999999,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833912,599694.00
05/11/2014 14:45,1,7.063,ACTIVE,218.2,325.20,60.03,1399833903,"040051121000116","019011112586793",25.12,30,0.781,317.02,385.70,176.6,169.4,0.776,275013.89999986,275016.79999986,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833915,599695.00
05/11/2014 14:45,1,7.097,ACTIVE,219.2,360.70,60.00,1399833903,"040051121000068","019011112586793",22.40,34,0.697,320.95,382.50,158.2,151.9,0.698,259990.50000002,259993.20000002,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833917,599696.00
05/11/2014 14:45,1,5.112,ACTIVE,218.9,333.13,60.00,1399833903,"033051125000118","019011112586793",38.90,34,0.875,315.51,393.36,197.9,190.6,0.857,301888.90000002,301892.40000002,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833919,599697.00
05/11/2014 14:45,1,5.128,ACTIVE,219.6,387.76,60.00,1399833903,"033051125000150","019011112586793",38.81,33,0.878,317.75,394.14,198.0,191.4,0.858,304748.09999967,304751.39999968,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833922,599698.00
05/11/2014 14:45,1,7.038,ACTIVE,219.4,359.84,60.00,1399833903,"040051121000185","019011112586793",25.13,33,0.779,320.92,386.76,176.0,169.6,0.769,275032.20000006,275034.30000006,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833863,599699.00
05/11/2014 14:45,1,7.143,ACTIVE,218.7,377.72,60.00,1399833903,"040051121000195","019011112586793",25.01,35,0.782,318.90,386.75,177.7,170.1,0.771,277438.50000017,277441.70000016,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833866,599700.00
05/11/2014 14:45,0,7.359,ACTIVE,219.84,355.58,59.959,1399833903,"274151322000083","019011112586793",27.67,56.80,0,336.34,396.15,206.1,197.0,0.809,114746.1,114746.1,885,0,0,0,L,1151911521,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833869,599701.00
05/11/2014 14:45,0,7.693,ACTIVE,220.97,367.60,59.975,1399833903,"274151322000076","019011112586793",28.15,54.00,0,342.35,399.76,219.1,209.5,0.840,115864.5,115864.5,884,0,0,0,L,1151911521,0,126.07,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833871,599702.00
05/11/2014 14:45,0,5.016,ACTIVE,220.29,411.48,59.975,1399833903,"274151322000094","019011112586793",37.25,53.50,0,384.73,450.56,187.8,179.3,0.712,63826.8,63826.8,888,0,0,0,L,1151911521,0,125.40,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833874,599703.00
05/11/2014 14:45,0,7.342,ACTIVE,220.74,369.70,59.981,1399833903,"274151322000052","019011112586793",27.81,53.30,0,336.04,396.75,206.7,197.6,0.782,114733.7,114733.7,874,0,0,0,L,1151911521,0,125.62,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833877,599704.00
05/11/2014 14:45,0,7.379,ACTIVE,220.52,357.98,59.981,1399833903,"274151322000085","019011112586793",27.21,55.50,0,335.74,396.15,203.2,194.2,0.760,114173.3,114173.3,871,0,0,0,L,1151911521,0,126.30,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833880,599705.00
05/11/2014 14:45,0,7.264,ACTIVE,220.29,355.88,59.981,1399833903,"274151322000087","019011112586793",25.64,93.50,0,336.64,392.25,188.5,180.0,0.707,110345.7,110345.7,874,0,0,0,L,1151911521,0,126.07,125.62,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833882,599706.00
05/11/2014 14:45,0,7.314,ACTIVE,220.52,382.03,60.002,1399833903,"274151322000088","019011112586793",27.10,51.00,0,337.84,395.25,200.6,191.7,0.742,110269.6,110269.6,873,0,0,0,L,1151911521,0,126.07,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833885,599707.00
05/11/2014 14:45,0,7.744,ACTIVE,220.06,363.39,59.991,1399833903,"274151322000095","019011112586793",27.79,58.50,0,336.34,398.56,217.8,208.3,0.809,114580.2,114580.2,876,0,0,0,L,1151911521,0,126.07,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833888,599708.00
05/11/2014 14:45,0,5.002,ACTIVE,220.97,405.17,59.996,1399833903,"274151322000068","019011112586793",37.27,50.00,0,391.34,445.15,189.2,180.7,0.712,61587.4,61587.4,880,0,0,0,L,1151911521,0,126.30,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833891,599709.00
05/11/2014 14:45,0,7.266,ACTIVE,220.06,379.92,59.996,1399833903,"274151322000054","019011112586793",27.33,54.30,0,338.14,396.45,201.0,192.1,0.751,112962.5,112962.5,872,0,0,0,L,1151911521,0,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833894,599710.00
05/11/2014 14:45,1,7.004,ACTIVE,219.4,349.07,60.03,1399833906,"040051121000097","019011112586793",25.42,32,0.783,317.98,389.27,177.1,170.8,0.767,291126.99999998,291130.19999998,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833911,599711.00
05/11/2014 14:45,1,6.950,ACTIVE,219.2,337.09,60.03,1399833906,"040051121000095","019011112586793",22.58,33,0.690,320.74,381.28,156.1,150.2,0.685,254832.69999994,254835.69999994,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833915,599712.00
05/11/2014 14:45,1,4.437,ACTIVE,219.2,371.46,60.03,1399833906,"033051125000132","019011112586793",33.51,34,0.651,321.64,378.48,148.0,141.9,0.655,237186.89999952,237189.69999953,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833918,599713.00
05/11/2014 14:45,1,4.387,ACTIVE,219.7,373.00,60.03,1399833906,"033051125000135","019011112586793",33.52,33,0.647,321.12,379.93,146.3,141.3,0.647,233409.6999999,233412.5999999,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399833921,599714.00
05/11/2014 14:45,1,6.852,ACTIVE,218.4,342.02,60.03,1399833906,"040051121000116","019011112586793",25.31,30,0.764,316.68,385.52,172.6,165.4,0.756,275016.79999986,275020.29999986,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834116,599715.00
05/11/2014 14:45,1,7.022,ACTIVE,219.0,342.60,60.07,1399833906,"040051121000068","019011112586793",22.38,34,0.690,320.02,382.73,156.3,149.8,0.689,259993.20000002,259996.30000002,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834120,599716.00
05/11/2014 14:45,1,5.053,ACTIVE,218.9,344.26,60.03,1399833906,"033051125000118","019011112586793",38.95,34,0.867,317.24,392.14,195.8,188.2,0.852,301892.40000002,301896.30000002,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834123,599717.00
05/11/2014 14:45,1,5.065,ACTIVE,219.2,330.03,60.07,1399833906,"033051125000150","019011112586793",38.82,33,0.870,317.65,392.97,195.7,189.1,0.851,304751.39999968,304755.39999968,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834126,599718.00
05/11/2014 14:45,1,6.965,ALERT,219.4,376.84,60.03,1399833906,"040051121000185","019011112586793",25.16,33,0.772,319.91,386.39,174.3,168.4,0.764,275034.30000006,275037.70000006,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399834129,599719.00
05/11/2014 14:45,1,7.053,ACTIVE,218.2,377.06,60.03,1399833906,"040051121000195","019011112586793",25.04,35,0.774,318.91,385.62,175.7,167.8,0.767,277441.70000016,277445.10000014,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834131,599720.00
05/11/2014 14:45,0,7.293,ACTIVE,219.16,357.38,59.981,1399833906,"274151322000083","019011112586793",27.55,57.30,0,336.64,396.15,203.3,194.3,0.795,114750.1,114750.1,886,0,0,0,L,1151911521,0,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834133,599721.00
05/11/2014 14:45,0,7.568,ACTIVE,220.29,378.12,59.986,1399833906,"274151322000076","019011112586793",28.13,53.50,0,342.95,399.76,215.4,206.0,0.826,115868.6,115868.6,885,0,0,0,L,1151911521,0,125.62,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834134,599722.00
05/11/2014 14:45,0,4.869,ACTIVE,219.84,428.61,60.007,1399833906,"274151322000094","019011112586793",37.73,53.30,0,389.24,448.75,186.7,178.3,0.716,63830.3,63830.3,889,0,0,0,L,1151911521,0,124.94,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834136,599723.00
05/11/2014 14:45,0,7.219,ACTIVE,220.06,372.11,59.986,1399833906,"274151322000052","019011112586793",27.85,53.00,0,336.64,396.75,203.6,194.6,0.769,114737.5,114737.5,875,0,0,0,L,1151911521,0,125.40,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834138,599724.00
05/11/2014 14:45,0,7.309,ACTIVE,219.84,359.18,59.986,1399833906,"274151322000085","019011112586793",27.06,55.30,0,337.54,396.15,200.1,191.2,0.747,114177.0,114177.0,872,0,0,0,L,1151911521,0,125.62,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834140,599725.00
05/11/2014 14:45,0,7.199,ACTIVE,219.61,372.71,59.975,1399833906,"274151322000087","019011112586793",25.64,93.50,0,336.04,391.94,187.0,178.6,0.716,110349.0,110349.0,875,0,0,0,L,1151911521,0,125.17,125.85,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834141,599726.00
05/11/2014 14:45,0,7.645,ACTIVE,219.84,383.23,59.991,1399833906,"274151322000095","019011112586793",27.75,58.30,0,336.04,398.56,214.6,205.2,0.787,114584.0,114584.0,877,0,0,0,L,1151911521,0,125.85,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834145,599727.00
05/11/2014 14:45,0,4.938,ACTIVE,220.97,420.50,59.996,1399833906,"274151322000068","019011112586793",37.27,50.20,0,388.64,449.35,186.1,177.7,0.694,61590.6,61590.6,881,0,0,0,L,1151911521,0,125.62,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834147,599728.00
05/11/2014 14:45,0,7.242,ACTIVE,219.84,379.62,59.986,1399833906,"274151322000054","019011112586793",27.35,54.50,0,336.64,395.85,200.7,191.8,0.756,112965.9,112965.9,873,0,0,0,L,1151911521,0,125.62,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834148,599729.00
05/11/2014 14:45,0,7.273,ACTIVE,219.84,357.38,59.986,1399833906,"274151322000088","019011112586793",27.15,50.40,0,337.24,394.95,200.0,191.1,0.742,110273.5,110273.5,874,0,0,0,L,1151911521,1,126.07,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834150,599730.00
05/11/2014 15:00,1,6.650,ACTIVE,219.3,327.99,60.03,1399834803,"040051121000097","019011112586793",25.55,31,0.748,318.50,386.58,169.1,162.5,0.741,291130.19999998,291162.59999998,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834806,599731.00
05/11/2014 15:00,1,4.288,ACTIVE,219.3,336.24,60.03,1399834803,"033051125000132","019011112586793",33.58,33,0.630,317.96,378.10,143.3,137.4,0.631,237189.69999953,237216.89999952,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834749,599732.00
05/11/2014 15:00,1,4.183,ACTIVE,219.6,350.58,60.03,1399834803,"033051125000135","019011112586793",33.55,33,0.618,320.49,378.38,139.6,135.1,0.617,233412.5999999,233439.6999999,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834751,599733.00
05/11/2014 15:00,1,6.625,ACTIVE,218.5,327.23,60.03,1399834803,"040051121000116","019011112586793",25.24,29,0.736,317.81,385.35,166.3,159.5,0.733,275020.29999986,275052.09999986,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834753,599734.00
05/11/2014 15:00,1,6.656,ACTIVE,219.3,374.86,60.03,1399834803,"040051121000068","019011112586793",22.48,34,0.655,319.61,380.50,148.9,142.6,0.657,259996.30000002,260024.80000002,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834756,599735.00
05/11/2014 15:00,1,4.873,ACTIVE,219.3,382.95,60.03,1399834803,"033051125000118","019011112586793",38.80,33,0.832,315.76,392.14,188.1,180.8,0.818,301896.30000002,301932.10000002,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834758,599736.00
05/11/2014 15:00,1,4.856,ACTIVE,219.6,385.49,60.03,1399834803,"033051125000150","019011112586793",39.11,32,0.837,316.32,392.41,189.0,182.4,0.821,304755.39999968,304791.39999968,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834760,599737.00
05/11/2014 15:00,1,6.746,ACTIVE,219.8,345.66,60.03,1399834803,"040051121000185","019011112586793",25.12,32,0.747,319.76,385.70,168.6,162.9,0.730,275037.70000006,275069.60000006,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834762,599738.00
05/11/2014 15:00,1,6.830,ACTIVE,219.5,356.83,60.03,1399834803,"040051121000195","019011112586793",25.00,34,0.744,318.05,385.77,169.9,162.5,0.740,277445.10000014,277476.90000015,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834764,599739.00
05/11/2014 15:00,0,7.072,ACTIVE,219.84,378.42,59.981,1399834803,"274151322000083","019011112586793",27.41,55.30,0,335.74,396.75,196.3,187.6,0.778,114787.0,114787.0,887,0,0,0,L,1151911521,0,125.62,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834766,599740.00
05/11/2014 15:00,0,7.258,ACTIVE,221.19,373.01,59.975,1399834803,"274151322000076","019011112586793",28.23,52.80,0,337.84,399.16,207.3,198.2,0.795,115907.6,115907.6,886,0,0,0,L,1151911521,0,126.07,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834768,599741.00
05/11/2014 15:00,0,4.707,ACTIVE,220.29,422.00,59.975,1399834803,"274151322000094","019011112586793",37.21,52.00,0,384.73,451.76,177.4,169.3,0.672,63863.7,63863.7,890,0,0,0,L,1151911521,0,125.40,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834769,599742.00
05/11/2014 15:00,0,6.867,ACTIVE,220.52,366.70,59.981,1399834803,"274151322000052","019011112586793",27.97,51.80,0,336.04,396.15,194.5,185.8,0.738,114774.4,114774.4,876,0,0,0,L,1151911521,0,125.40,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834771,599743.00
05/11/2014 15:00,0,6.934,ACTIVE,220.52,379.02,59.970,1399834803,"274151322000085","019011112586793",27.31,55.00,0,335.74,395.85,191.8,183.2,0.716,114213.2,114213.2,873,0,0,0,L,1151911521,0,126.07,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834773,599744.00
05/11/2014 15:00,0,6.924,ACTIVE,219.84,366.70,59.970,1399834803,"274151322000087","019011112586793",25.68,94.00,0,335.44,393.15,180.0,171.8,0.672,110382.8,110382.8,876,0,0,0,L,1151911521,0,125.85,125.85,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834775,599745.00
05/11/2014 15:00,0,6.832,ACTIVE,220.06,357.98,59.986,1399834803,"274151322000088","019011112586793",27.23,49.80,0,335.44,394.95,188.4,179.9,0.703,110308.9,110308.9,875,0,0,0,L,1151911521,0,126.30,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834776,599746.00
05/11/2014 15:00,0,7.303,ACTIVE,220.06,381.73,59.965,1399834803,"274151322000095","019011112586793",27.75,56.30,0,335.44,399.16,205.1,196.0,0.760,114622.7,114622.7,878,0,0,0,L,1151911521,0,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834778,599747.00
05/11/2014 15:00,0,4.697,ACTIVE,221.19,424.71,59.965,1399834803,"274151322000068","019011112586793",37.79,48.80,0,386.83,456.87,179.9,171.7,0.676,61624.3,61624.3,882,0,0,0,L,1151911521,0,126.07,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834780,599748.00
05/11/2014 15:00,0,7.014,ACTIVE,220.06,377.22,59.986,1399834803,"274151322000054","019011112586793",27.02,53.30,0,335.44,396.15,191.7,183.1,0.734,113001.9,113001.9,874,0,0,0,L,1151911521,0,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834781,599749.00
05/11/2014 15:00,1,6.677,ACTIVE,219.0,340.40,60.00,1399834803,"040051121000095","019011112586793",22.65,33,0.665,317.82,380.09,150.5,144.8,0.660,254835.69999994,254865.79999994,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834784,599750.00
05/11/2014 15:00,1,6.595,ACTIVE,218.8,375.20,60.00,1399834803,"040051121000097","019011112586793",25.37,31,0.734,319.66,384.97,166.5,159.8,0.727,291162.59999998,291165.39999998,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834806,599751.00
05/11/2014 15:00,1,6.648,ACTIVE,219.5,368.87,60.00,1399834803,"040051121000095","019011112586793",22.55,33,0.658,320.88,378.58,149.1,143.6,0.655,254865.79999994,254866.69999994,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834870,599752.00
05/11/2014 15:00,1,4.300,ACTIVE,219.0,338.98,60.00,1399834803,"033051125000132","019011112586793",33.45,33,0.628,321.62,377.13,143.1,136.9,0.633,237216.89999952,237219.19999953,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834873,599753.00
05/11/2014 15:00,1,4.267,ACTIVE,219.4,328.14,60.00,1399834803,"033051125000135","019011112586793",33.48,33,0.628,321.15,377.74,142.1,137.2,0.628,233439.6999999,233441.9999999,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834875,599754.00
05/11/2014 15:00,1,6.657,ACTIVE,218.7,338.60,60.00,1399834803,"040051121000116","019011112586793",25.48,29,0.745,318.76,384.06,168.8,162.2,0.740,275052.09999986,275054.79999986,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834877,599755.00
05/11/2014 15:00,1,6.785,ACTIVE,219.1,342.12,60.00,1399834803,"040051121000068","019011112586793",22.48,34,0.668,321.41,378.97,151.8,145.6,0.670,260024.80000002,260027.30000002,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834879,599756.00
05/11/2014 15:00,1,4.845,ACTIVE,218.4,380.40,60.03,1399834803,"033051125000118","019011112586793",38.68,33,0.826,317.44,389.87,186.5,179.3,0.812,301932.10000002,301935.20000002,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834882,599757.00
05/11/2014 15:00,1,4.760,ACTIVE,219.0,351.68,60.00,1399834803,"033051125000150","019011112586793",39.08,32,0.820,318.63,390.27,185.1,178.6,0.811,304791.39999968,304794.4999997,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834884,599758.00
05/11/2014 15:00,1,6.630,ACTIVE,219.2,327.06,60.00,1399834803,"040051121000185","019011112586793",24.98,32,0.729,320.78,384.04,164.8,158.9,0.721,275069.60000006,275072.30000006,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834886,599759.00
05/11/2014 15:00,1,6.643,ACTIVE,218.4,370.13,60.03,1399834803,"040051121000195","019011112586793",25.02,34,0.727,319.74,384.08,165.4,158.1,0.725,277476.90000015,277479.70000016,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834888,599760.00
05/11/2014 15:00,0,6.877,ACTIVE,219.16,371.81,59.959,1399834803,"274151322000083","019011112586793",27.83,55.50,0,336.94,394.05,193.7,185.0,0.782,114790.2,114790.2,888,0,0,0,L,1151911521,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834890,599761.00
05/11/2014 15:00,0,7.301,ACTIVE,220.74,381.73,59.954,1399834803,"274151322000076","019011112586793",28.15,51.80,0,337.24,396.75,207.9,198.8,0.800,115911.0,115911.0,887,0,0,0,L,1151911521,0,125.62,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834892,599762.00
05/11/2014 15:00,0,4.693,ACTIVE,220.29,424.71,59.954,1399834803,"274151322000094","019011112586793",37.67,52.30,0,387.74,446.65,179.2,171.0,0.685,63866.6,63866.6,891,0,0,0,L,1151911521,0,125.40,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834893,599763.00
05/11/2014 15:00,0,6.959,ACTIVE,220.29,355.58,59.954,1399834803,"274151322000052","019011112586793",27.87,51.80,0,336.94,393.75,196.3,187.6,0.738,114777.6,114777.6,877,0,0,0,L,1151911521,0,125.17,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834896,599764.00
05/11/2014 15:00,0,6.967,ACTIVE,220.52,363.09,59.975,1399834803,"274151322000085","019011112586793",27.29,54.80,0,337.24,392.85,192.7,184.0,0.725,114216.4,114216.4,874,0,0,0,L,1151911521,0,125.85,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834897,599765.00
05/11/2014 15:00,0,6.906,ACTIVE,219.61,360.38,59.981,1399834803,"274151322000087","019011112586793",25.74,94.00,0,336.64,391.04,180.0,171.8,0.676,110385.8,110385.8,877,0,0,0,L,1151911521,0,125.40,125.85,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834899,599766.00
05/11/2014 15:00,0,6.896,ACTIVE,220.06,371.51,59.959,1399834803,"274151322000088","019011112586793",27.17,50.00,0,336.94,392.85,189.8,181.3,0.703,110312.0,110312.0,876,0,0,0,L,1151911521,0,125.85,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834901,599767.00
05/11/2014 15:00,0,7.393,ACTIVE,220.29,377.82,59.959,1399834803,"274151322000095","019011112586793",27.71,56.80,0,336.34,395.85,207.3,198.2,0.773,114626.1,114626.1,879,0,0,0,L,1151911521,0,125.85,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834903,599768.00
05/11/2014 15:00,0,4.670,ACTIVE,221.19,416.59,59.959,1399834803,"274151322000068","019011112586793",38.37,49.30,0,391.34,447.25,180.8,172.6,0.676,61627.2,61627.2,883,0,0,0,L,1151911521,0,126.30,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834904,599769.00
05/11/2014 15:00,0,7.004,ACTIVE,220.29,377.52,59.959,1399834803,"274151322000054","019011112586793",27.31,53.30,0,336.04,393.45,193.6,184.9,0.720,113005.1,113005.1,875,0,0,0,L,1151911521,0,125.85,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399834906,599770.00
05/11/2014 15:19,1,6.681,ACTIVE,219.2,376.52,60.00,1399835957,"040051121000097","019011112586793",25.82,31,0.759,305.73,387.53,171.6,165.4,0.749,291165.39999998,291213.99999998,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399835961,599771.00
05/11/2014 15:19,1,6.713,ACTIVE,218.9,372.09,60.03,1399835957,"040051121000095","019011112586793",22.85,33,0.675,305.99,380.67,152.7,146.7,0.671,254866.69999994,254909.99999994,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399835966,599772.00
05/11/2014 15:19,1,4.429,ACTIVE,219.3,370.31,60.00,1399835957,"033051125000132","019011112586793",33.52,32,0.650,307.84,378.10,147.7,142.1,0.650,237219.19999953,237260.39999952,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399835969,599773.00
05/11/2014 15:19,1,4.299,ACTIVE,219.4,370.83,60.03,1399835957,"033051125000135","019011112586793",33.78,32,0.641,308.16,378.56,144.5,139.9,0.637,233441.9999999,233483.0999999,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399835973,599774.00
05/11/2014 15:19,1,6.685,ACTIVE,218.4,360.24,60.00,1399835957,"040051121000116","019011112586793",25.64,28,0.757,304.42,385.31,170.6,164.0,0.750,275054.79999986,275103.09999986,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399835976,599775.00
05/11/2014 15:19,1,6.740,ACTIVE,219.1,373.47,60.03,1399835957,"040051121000068","019011112586793",22.83,33,0.675,306.40,381.15,153.1,147.1,0.678,260027.30000002,260070.90000002,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399835980,599776.00
05/11/2014 15:19,1,4.912,ACTIVE,218.2,380.70,60.03,1399835957,"033051125000118","019011112586793",39.04,32,0.847,303.42,391.83,190.8,183.7,0.824,301935.20000002,301989.90000002,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399835983,599777.00
