ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2014 15:19,1,4.875,ACTIVE,219.2,383.67,60.00,1399835957,"033051125000150","019011112586793",39.10,32,0.845,303.58,391.48,189.6,183.9,0.821,304794.4999997,304849.39999968,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399835987,599778.00
05/11/2014 15:19,1,6.817,ACTIVE,218.9,367.71,60.03,1399835957,"040051121000185","019011112586793",25.10,32,0.756,305.15,384.66,170.3,164.4,0.746,275072.30000006,275121.30000006,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399835990,599779.00
05/11/2014 15:19,1,6.795,ACTIVE,217.8,351.07,60.00,1399835957,"040051121000195","019011112586793",25.23,33,0.750,304.76,385.17,170.6,162.7,0.747,277479.70000016,277528.70000016,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399835994,599780.00
05/11/2014 15:19,0,6.998,ACTIVE,219.16,356.18,59.954,1399835957,"274151322000083","019011112586793",27.79,53.00,0,326.12,397.05,196.9,188.1,0.778,114847.1,114847.1,889,0,0,0,L,1151911521,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399835996,599781.00
05/11/2014 15:19,0,7.264,ACTIVE,220.52,379.62,59.959,1399835957,"274151322000076","019011112586793",28.41,51.00,0,323.11,400.06,208.8,199.6,0.800,115971.2,115971.2,888,0,0,0,L,1151911521,0,125.62,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399835999,599782.00
05/11/2014 15:19,0,4.656,ACTIVE,220.06,422.30,59.959,1399835957,"274151322000094","019011112586793",38.21,51.30,0,385.63,456.57,179.9,171.7,0.685,63918.4,63918.4,892,0,0,0,L,1151911521,0,125.17,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399836002,599783.00
05/11/2014 15:19,0,7.012,ACTIVE,219.84,359.18,59.959,1399835957,"274151322000052","019011112586793",27.89,49.80,0,323.11,395.85,197.9,189.1,0.751,114834.7,114834.7,878,0,0,0,L,1151911521,0,125.17,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399836005,599784.00
05/11/2014 15:19,0,6.994,ACTIVE,220.06,377.22,59.959,1399835957,"274151322000085","019011112586793",27.57,53.00,0,324.92,397.05,195.2,186.5,0.734,114272.5,114272.5,875,0,0,0,L,1151911521,0,125.85,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399836008,599785.00
05/11/2014 15:19,0,6.947,ACTIVE,219.61,364.29,59.954,1399835957,"274151322000087","019011112586793",25.96,92.50,0,326.12,396.45,182.7,174.4,0.685,110438.5,110438.5,878,0,0,0,L,1151911521,0,125.17,125.85,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399836011,599786.00
05/11/2014 15:19,0,6.896,ACTIVE,219.84,377.82,59.965,1399835957,"274151322000088","019011112586793",27.53,48.50,0,324.62,396.15,192.1,183.4,0.716,110367.6,110367.6,877,0,0,0,L,1151911521,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399836013,599787.00
05/11/2014 15:19,0,7.312,ACTIVE,219.61,382.93,59.959,1399835957,"274151322000095","019011112586793",28.15,54.00,0,325.22,398.86,208.3,199.1,0.769,114686.5,114686.5,880,0,0,0,L,1151911521,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399836015,599788.00
05/11/2014 15:19,0,4.715,ACTIVE,220.97,406.67,59.975,1399835957,"274151322000068","019011112586793",37.69,49.00,0,389.24,458.07,179.3,171.2,0.672,61679.4,61679.4,884,0,0,0,L,1151911521,0,126.07,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399836017,599789.00
05/11/2014 15:19,0,6.977,ACTIVE,219.84,366.40,59.949,1399835957,"274151322000054","019011112586793",27.45,51.30,0,324.02,395.25,193.9,185.2,0.729,113061.1,113061.1,876,0,0,0,L,1151911521,0,125.85,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399836018,599790.00
05/11/2014 15:47,1,5.281,ACTIVE,218.2,360.67,60.03,1399837625,"040051121000097","019011112586793",26.21,29,0.612,317.70,385.19,137.7,132.6,0.612,291213.99999998,291282.79999998,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837628,599791.00
05/11/2014 15:47,1,5.167,ACTIVE,217.8,328.18,60.03,1399837625,"040051121000095","019011112586793",23.36,31,0.530,318.96,378.45,120.1,115.0,0.536,254909.99999994,254971.39999994,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837630,599792.00
05/11/2014 15:47,1,3.312,ALERT,218.1,349.18,60.03,1399837625,"033051125000132","019011112586793",34.68,30,0.503,320.70,378.76,114.3,109.3,0.516,237260.39999952,237318.39999952,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399837633,599793.00
05/11/2014 15:47,1,3.342,ACTIVE,218.5,350.50,60.03,1399837625,"033051125000135","019011112586793",34.32,30,0.505,318.75,378.58,114.1,110.2,0.517,233483.0999999,233540.7999999,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837635,599794.00
05/11/2014 15:47,1,5.202,ACTIVE,217.5,329.85,60.03,1399837625,"040051121000116","019011112586793",26.28,26,0.603,317.88,384.36,136.0,130.3,0.608,275103.09999986,275170.99999986,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837637,599795.00
05/11/2014 15:47,1,5.340,ACTIVE,218.1,333.19,60.03,1399837625,"040051121000068","019011112586793",23.51,31,0.552,318.63,379.98,124.9,119.8,0.560,260070.90000002,260132.20000002,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837640,599796.00
05/11/2014 15:47,1,3.915,ACTIVE,218.4,338.19,60.03,1399837625,"033051125000118","019011112586793",39.63,30,0.685,315.29,389.97,154.4,148.4,0.683,301989.90000002,302066.00000002,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837642,599797.00
05/11/2014 15:47,1,5.419,ACTIVE,218.3,363.80,60.03,1399837625,"040051121000185","019011112586793",25.64,30,0.612,319.30,383.75,138.2,132.9,0.613,275121.30000006,275189.10000006,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837397,599798.00
05/11/2014 15:47,1,5.463,ACTIVE,217.6,326.00,60.03,1399837625,"040051121000195","019011112586793",25.77,30,0.619,317.56,383.59,140.0,134.0,0.619,277528.70000016,277596.60000014,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837399,599799.00
05/11/2014 15:47,0,5.697,ACTIVE,218.93,360.99,59.970,1399837625,"274151322000083","019011112586793",28.37,49.30,0,336.04,394.05,163.7,156.0,0.654,114926.1,114926.1,890,0,0,0,L,1151911521,0,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837401,599800.00
05/11/2014 15:47,0,5.953,ACTIVE,220.06,355.88,59.986,1399837625,"274151322000076","019011112586793",28.84,47.00,0,336.94,396.75,173.7,165.7,0.667,116054.5,116054.5,889,0,0,0,L,1151911521,0,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837402,599801.00
05/11/2014 15:47,0,3.779,ACTIVE,219.39,434.02,59.970,1399837625,"274151322000094","019011112586793",39.08,47.80,0,384.73,456.57,149.2,142.1,0.570,63989.6,63989.6,893,0,0,0,L,1151911521,0,124.94,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837404,599802.00
05/11/2014 15:47,0,5.725,ACTIVE,219.16,354.67,59.975,1399837625,"274151322000052","019011112586793",28.63,46.60,0,336.34,393.75,165.9,158.2,0.619,114913.2,114913.2,879,0,0,0,L,1151911521,0,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837406,599803.00
05/11/2014 15:47,0,5.832,ACTIVE,219.39,367.00,59.996,1399837625,"274151322000085","019011112586793",28.09,49.00,0,336.64,393.45,165.9,158.2,0.628,114349.6,114349.6,876,0,0,0,L,1151911521,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837408,599804.00
05/11/2014 15:47,0,5.811,ACTIVE,219.39,354.67,59.970,1399837625,"274151322000087","019011112586793",26.96,85.00,0,336.64,391.04,158.4,151.0,0.597,110511.5,110511.5,879,0,0,0,L,1151911521,0,125.17,125.85,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837409,599805.00
05/11/2014 15:47,0,5.748,ACTIVE,219.39,363.39,59.970,1399837625,"274151322000088","019011112586793",28.13,45.50,0,336.34,392.85,163.7,156.0,0.614,110443.6,110443.6,878,0,0,0,L,1151911521,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837411,599806.00
05/11/2014 15:47,0,6.119,ACTIVE,219.16,354.07,59.970,1399837625,"274151322000095","019011112586793",28.77,50.00,0,335.14,396.15,178.0,169.9,0.658,114769.3,114769.3,881,0,0,0,L,1151911521,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837413,599807.00
05/11/2014 15:47,0,3.836,ACTIVE,220.29,422.90,59.975,1399837625,"274151322000068","019011112586793",39.30,45.80,0,391.34,458.67,153.1,145.8,0.579,61750.6,61750.6,885,0,0,0,L,1151911521,0,125.62,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837415,599808.00
05/11/2014 15:47,0,5.750,ACTIVE,219.61,376.31,59.970,1399837625,"274151322000054","019011112586793",28.31,47.80,0,335.74,394.05,164.9,157.3,0.623,113138.0,113138.0,877,0,0,0,L,1151911521,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837416,599809.00
05/11/2014 15:47,1,4.038,ACTIVE,217.7,322.50,60.03,1399837625,"033051125000150","019011112586793",39.61,30,0.710,316.32,389.92,159.1,153.3,0.708,304849.39999968,304926.4999997,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399837418,599810.00
05/11/2014 16:15,1,5.118,ACTIVE,218.0,325.43,60.03,1399839303,"040051121000097","019011112586793",26.10,27,0.590,317.60,379.72,132.9,127.6,0.597,291282.79999998,291346.59999998,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839306,599811.00
05/11/2014 16:15,1,5.079,ACTIVE,217.2,361.72,60.00,1399839303,"040051121000095","019011112586793",23.61,29,0.527,319.26,374.42,119.3,114.1,0.536,254971.39999994,255028.19999994,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839308,599812.00
05/11/2014 16:15,1,3.277,ACTIVE,217.5,325.97,60.00,1399839303,"033051125000132","019011112586793",34.58,28,0.498,320.03,371.53,112.7,107.7,0.514,237318.39999952,237372.19999953,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839310,599813.00
05/11/2014 16:15,1,3.213,ACTIVE,217.9,358.67,60.03,1399839303,"033051125000135","019011112586793",34.55,28,0.492,319.16,372.88,110.4,106.8,0.503,233540.7999999,233594.1999999,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839313,599814.00
05/11/2014 16:15,1,5.037,ACTIVE,217.1,365.34,60.03,1399839303,"040051121000116","019011112586793",26.23,25,0.584,316.49,378.02,131.4,126.1,0.587,275170.99999986,275234.09999986,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839315,599815.00
05/11/2014 16:15,1,5.165,ACTIVE,217.6,338.62,60.03,1399839303,"040051121000068","019011112586793",23.38,29,0.531,317.30,374.45,120.1,115.0,0.544,260132.20000002,260189.40000002,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839317,599816.00
05/11/2014 16:15,1,3.747,ACTIVE,217.2,339.03,60.00,1399839303,"033051125000118","019011112586793",39.75,28,0.661,316.48,384.44,148.2,142.6,0.662,302066.00000002,302136.50000002,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839319,599817.00
05/11/2014 16:15,1,3.779,ACTIVE,217.5,333.12,60.03,1399839303,"033051125000150","019011112586793",39.40,28,0.662,315.53,384.81,148.2,142.4,0.665,304926.4999997,304996.19999969,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839322,599818.00
05/11/2014 16:15,1,5.212,ACTIVE,218.0,344.08,60.00,1399839303,"040051121000185","019011112586793",25.72,28,0.590,318.76,378.74,133.4,128.0,0.598,275189.10000006,275252.30000006,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839324,599819.00
05/11/2014 16:15,1,5.165,ALERT,217.8,362.15,60.00,1399839303,"040051121000195","019011112586793",25.89,29,0.590,317.96,378.45,133.1,127.6,0.595,277596.60000014,277659.60000014,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399839327,599820.00
05/11/2014 16:15,0,5.393,ACTIVE,218.93,365.49,59.981,1399839303,"274151322000083","019011112586793",28.61,45.50,0,336.94,392.25,156.1,148.7,0.619,115000.2,115000.2,891,0,0,0,L,1151911521,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839328,599821.00
05/11/2014 16:15,0,5.596,ACTIVE,220.06,373.91,59.996,1399839303,"274151322000076","019011112586793",29.02,43.80,0,336.94,393.75,164.3,156.7,0.628,116132.5,116132.5,890,0,0,0,L,1151911521,0,124.94,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839330,599822.00
05/11/2014 16:15,0,3.588,ACTIVE,219.16,416.29,59.986,1399839303,"274151322000094","019011112586793",38.65,45.30,0,394.05,456.87,140.6,133.8,0.539,64055.9,64055.9,894,0,0,0,L,1151911521,0,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839332,599823.00
05/11/2014 16:15,0,5.324,ACTIVE,219.16,368.20,59.981,1399839303,"274151322000052","019011112586793",28.65,43.00,0,336.94,390.74,154.4,147.1,0.583,114986.9,114986.9,880,0,0,0,L,1151911521,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839333,599824.00
05/11/2014 16:15,0,5.289,ACTIVE,219.39,367.00,59.986,1399839303,"274151322000085","019011112586793",28.33,46.00,0,336.94,389.84,151.7,144.5,0.570,114422.1,114422.1,877,0,0,0,L,1151911521,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839335,599825.00
05/11/2014 16:15,0,5.246,ACTIVE,218.71,370.30,59.986,1399839303,"274151322000087","019011112586793",27.43,79.00,0,337.24,389.24,145.6,138.6,0.548,110580.9,110580.9,880,0,0,0,L,1151911521,0,124.49,125.40,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839337,599826.00
05/11/2014 16:15,0,5.217,ACTIVE,218.93,369.40,59.975,1399839303,"274151322000088","019011112586793",28.21,41.80,0,336.94,389.84,149.1,142.0,0.548,110515.0,110515.0,879,0,0,0,L,1151911521,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839338,599827.00
05/11/2014 16:15,0,5.533,ACTIVE,218.93,365.49,59.981,1399839303,"274151322000095","019011112586793",29.04,47.00,0,336.94,394.65,162.6,155.0,0.601,114847.4,114847.4,882,0,0,0,L,1151911521,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839340,599828.00
05/11/2014 16:15,0,3.543,ACTIVE,219.84,419.00,59.986,1399839303,"274151322000068","019011112586793",39.06,43.00,0,397.35,461.38,139.7,132.9,0.521,61817.3,61817.3,886,0,0,0,L,1151911521,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839342,599829.00
05/11/2014 16:15,0,5.264,ACTIVE,219.16,351.07,60.012,1399839303,"274151322000054","019011112586793",28.29,44.50,0,336.34,391.04,150.8,143.7,0.566,113210.3,113210.3,878,0,0,0,L,1151911521,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399839344,599830.00
05/11/2014 16:30,1,4.058,ACTIVE,217.7,334.78,60.00,1399840204,"040051121000097","019011112586793",26.18,27,0.466,319.22,373.20,105.7,101.0,0.482,291346.59999998,291376.19999998,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840206,599831.00
05/11/2014 16:30,1,4.067,ACTIVE,217.5,342.28,60.03,1399840204,"040051121000095","019011112586793",23.90,29,0.422,319.74,368.07,96.7,91.5,0.440,255028.19999994,255054.59999994,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840208,599832.00
05/11/2014 16:30,1,2.628,ACTIVE,217.7,333.76,60.00,1399840204,"033051125000132","019011112586793",35.04,26,0.402,319.14,366.87,91.6,87.4,0.420,237372.19999953,237397.29999955,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840211,599833.00
05/11/2014 16:30,1,2.605,ACTIVE,217.4,344.67,60.03,1399840204,"033051125000135","019011112586793",35.02,28,0.401,319.79,367.48,90.8,86.9,0.419,233594.1999999,233619.0999999,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840213,599834.00
05/11/2014 16:30,1,4.088,ACTIVE,217.3,358.28,60.00,1399840204,"040051121000116","019011112586793",26.06,24,0.466,317.61,371.66,106.0,100.6,0.481,275234.09999986,275263.19999986,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840216,599835.00
05/11/2014 16:30,1,4.028,ACTIVE,217.1,334.40,60.00,1399840204,"040051121000068","019011112586793",23.75,29,0.418,319.38,368.66,95.2,90.5,0.436,260189.40000002,260215.90000002,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840218,599836.00
05/11/2014 16:30,1,2.936,ACTIVE,217.3,339.29,60.00,1399840204,"033051125000118","019011112586793",39.58,27,0.512,317.02,378.03,115.6,111.1,0.524,302136.50000002,302169.30000002,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840220,599837.00
05/11/2014 16:30,1,2.932,ACTIVE,217.6,326.46,60.03,1399840204,"033051125000150","019011112586793",39.46,28,0.511,316.88,378.38,115.1,110.7,0.524,304996.19999969,305028.9999997,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840222,599838.00
05/11/2014 16:30,1,4.011,ACTIVE,217.8,358.37,60.03,1399840204,"040051121000185","019011112586793",25.79,27,0.452,319.07,372.42,102.9,98.3,0.469,275252.30000006,275281.30000006,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840224,599839.00
05/11/2014 16:30,1,4.011,ACTIVE,217.1,325.18,60.03,1399840204,"040051121000195","019011112586793",26.07,28,0.459,317.84,372.27,104.0,99.3,0.472,277659.60000014,277688.60000014,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840227,599840.00
05/11/2014 16:30,0,4.266,ACTIVE,218.03,351.67,59.959,1399840204,"274151322000083","019011112586793",28.67,43.60,0,337.84,385.93,123.9,117.6,0.495,115034.5,115034.5,892,0,0,0,L,1151911521,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840228,599841.00
05/11/2014 16:30,0,4.396,ACTIVE,218.93,359.18,59.928,1399840204,"274151322000076","019011112586793",29.46,41.80,0,337.84,388.34,131.0,124.5,0.504,116168.6,116168.6,891,0,0,0,L,1151911521,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840230,599842.00
05/11/2014 16:30,0,2.814,ACTIVE,218.03,420.50,59.959,1399840204,"274151322000094","019011112586793",38.96,43.20,0,395.55,452.66,110.7,104.9,0.420,64086.4,64086.4,895,0,0,0,L,1151911521,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840232,599843.00
05/11/2014 16:30,0,4.223,ACTIVE,218.26,356.78,59.959,1399840204,"274151322000052","019011112586793",29.00,40.80,0,337.54,385.33,124.0,117.7,0.468,115020.9,115020.9,881,0,0,0,L,1151911521,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840234,599844.00
05/11/2014 16:30,0,4.219,ACTIVE,218.71,349.86,59.959,1399840204,"274151322000085","019011112586793",28.51,43.40,0,338.14,386.23,121.7,115.5,0.460,114455.6,114455.6,878,0,0,0,L,1151911521,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840235,599845.00
05/11/2014 16:30,0,4.186,ACTIVE,218.26,351.97,59.944,1399840204,"274151322000087","019011112586793",27.71,74.70,0,337.84,383.83,117.4,111.4,0.446,110613.1,110613.1,881,0,0,0,L,1151911521,0,124.94,124.94,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840237,599846.00
05/11/2014 16:30,0,4.152,ACTIVE,218.26,359.78,59.954,1399840204,"274151322000088","019011112586793",28.51,40.40,0,337.84,384.73,119.9,113.8,0.446,110548.0,110548.0,880,0,0,0,L,1151911521,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840239,599847.00
05/11/2014 16:30,0,4.457,ACTIVE,218.48,352.87,59.954,1399840204,"274151322000095","019011112586793",29.18,44.30,0,337.54,388.34,131.7,125.2,0.491,114883.6,114883.6,883,0,0,0,L,1151911521,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840240,599848.00
05/11/2014 16:30,0,2.824,ACTIVE,219.61,418.09,59.965,1399840204,"274151322000068","019011112586793",38.90,42.50,0,399.16,450.26,110.7,104.9,0.420,61848.0,61848.0,887,0,0,0,L,1151911521,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840242,599849.00
05/11/2014 16:30,0,4.240,ACTIVE,218.71,364.89,59.954,1399840204,"274151322000054","019011112586793",28.57,43.00,0,337.84,386.23,122.7,116.5,0.464,113243.7,113243.7,879,0,0,0,L,1151911521,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399840244,599850.00
05/11/2014 16:45,1,3.708,ACTIVE,217.9,330.06,60.03,1399841103,"040051121000097","019011112586793",26.55,26,0.430,319.15,365.50,97.9,93.3,0.450,291376.19999998,291401.39999998,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841106,599851.00
05/11/2014 16:45,1,3.678,ACTIVE,217.1,328.66,60.03,1399841103,"040051121000095","019011112586793",24.12,27,0.384,320.76,361.82,88.2,83.1,0.405,255054.59999994,255077.19999994,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841108,599852.00
05/11/2014 16:45,1,2.368,ACTIVE,217.4,328.00,60.03,1399841103,"033051125000132","019011112586793",35.35,26,0.365,320.32,360.31,83.3,79.4,0.388,237397.29999955,237418.59999956,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841110,599853.00
05/11/2014 16:45,1,2.368,ACTIVE,217.8,353.00,60.03,1399841103,"033051125000135","019011112586793",35.10,27,0.363,319.37,362.09,82.7,79.1,0.387,233619.0999999,233640.3999999,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841112,599854.00
05/11/2014 16:45,1,3.728,ACTIVE,216.6,344.44,60.00,1399841103,"040051121000116","019011112586793",26.52,23,0.432,319.05,364.73,98.4,93.3,0.447,275263.19999986,275288.29999986,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841115,599855.00
05/11/2014 16:45,1,3.727,ACTIVE,217.4,355.29,60.00,1399841103,"040051121000068","019011112586793",23.95,28,0.388,318.94,362.07,88.8,84.3,0.411,260215.90000002,260238.60000002,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841118,599856.00
05/11/2014 16:45,1,2.729,ACTIVE,217.1,326.05,60.03,1399841103,"033051125000118","019011112586793",39.74,26,0.479,318.57,369.80,107.9,103.6,0.491,302169.30000002,302197.30000002,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841120,599857.00
05/11/2014 16:45,1,2.704,ACTIVE,217.1,326.74,60.00,1399841103,"033051125000150","019011112586793",40.00,27,0.478,319.02,369.18,107.6,103.3,0.492,305028.9999997,305057.09999966,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841122,599858.00
05/11/2014 16:45,1,3.676,ACTIVE,217.6,327.67,60.03,1399841103,"040051121000185","019011112586793",26.15,26,0.421,320.58,364.66,95.7,91.2,0.437,275281.30000006,275306.20000006,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841124,599859.00
05/11/2014 16:45,1,3.689,ACTIVE,217.6,342.25,60.00,1399841103,"040051121000195","019011112586793",26.15,26,0.421,320.24,364.93,96.0,91.3,0.440,277688.60000014,277713.60000014,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841127,599860.00
05/11/2014 16:45,0,3.896,ACTIVE,217.80,354.97,59.959,1399841103,"274151322000083","019011112586793",29.10,42.00,0,339.34,380.22,114.6,108.7,0.455,115064.1,115064.1,893,0,0,0,L,1151911521,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841128,599861.00
05/11/2014 16:45,0,4.043,ACTIVE,218.71,367.90,60.002,1399841103,"274151322000076","019011112586793",29.44,40.00,0,339.04,380.82,120.4,114.3,0.460,116199.9,116199.9,892,0,0,0,L,1151911521,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841130,599862.00
05/11/2014 16:45,0,2.533,ACTIVE,218.03,429.82,59.975,1399841103,"274151322000094","019011112586793",39.44,42.00,0,398.26,452.36,100.7,95.3,0.384,64112.7,64112.7,896,0,0,0,L,1151911521,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841132,599863.00
05/11/2014 16:45,0,3.871,ACTIVE,217.80,349.86,59.965,1399841103,"274151322000052","019011112586793",29.04,39.50,0,338.14,379.32,113.8,107.9,0.424,115050.4,115050.4,882,0,0,0,L,1151911521,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841134,599864.00
05/11/2014 16:45,0,3.842,ACTIVE,218.26,360.69,59.975,1399841103,"274151322000085","019011112586793",28.82,42.80,0,338.74,378.72,112.0,106.2,0.420,114484.5,114484.5,879,0,0,0,L,1151911521,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841136,599865.00
05/11/2014 16:45,0,3.859,ACTIVE,218.26,356.78,59.975,1399841103,"274151322000087","019011112586793",27.75,72.30,0,338.44,378.12,108.4,102.7,0.402,110641.0,110641.0,882,0,0,0,L,1151911521,0,124.49,125.17,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841138,599866.00
05/11/2014 16:45,0,3.781,ACTIVE,217.58,352.57,59.981,1399841103,"274151322000088","019011112586793",28.63,38.80,0,338.44,378.42,109.6,103.8,0.407,110576.5,110576.5,881,0,0,0,L,1151911521,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841140,599867.00
05/11/2014 16:45,0,4.023,ACTIVE,217.80,357.38,59.975,1399841103,"274151322000095","019011112586793",29.44,42.50,0,339.04,382.33,119.9,113.8,0.442,114915.0,114915.0,884,0,0,0,L,1151911521,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841142,599868.00
05/11/2014 16:45,0,2.525,ACTIVE,218.93,423.50,59.981,1399841103,"274151322000068","019011112586793",39.62,41.30,0,396.75,453.26,101.0,95.6,0.371,61874.5,61874.5,888,0,0,0,L,1151911521,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841143,599869.00
05/11/2014 16:45,0,3.797,ACTIVE,217.80,349.56,59.975,1399841103,"274151322000054","019011112586793",28.71,41.00,0,339.34,379.92,110.4,104.6,0.415,113272.6,113272.6,880,0,0,0,L,1151911521,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399841145,599870.00
05/11/2014 17:00,1,3.326,ACTIVE,215.2,350.90,60.00,1399842003,"040051121000097","019011112586793",26.77,25,0.392,319.16,362.33,88.6,84.1,0.413,291401.39999998,291423.19999998,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842006,599871.00
05/11/2014 17:00,1,3.275,ACTIVE,215.6,344.12,60.03,1399842003,"040051121000095","019011112586793",24.27,26,0.344,319.68,359.20,79.0,73.7,0.367,255077.19999994,255096.59999994,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842008,599872.00
05/11/2014 17:00,1,2.087,ACTIVE,216.8,345.34,60.00,1399842003,"033051125000132","019011112586793",35.31,24,0.320,318.30,357.47,73.3,69.4,0.346,237418.59999956,237436.99999954,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842010,599873.00
05/11/2014 17:00,1,2.052,ACTIVE,216.7,340.06,60.00,1399842003,"033051125000135","019011112586793",35.35,25,0.318,319.54,358.32,72.2,68.8,0.342,233640.3999999,233658.5999999,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842013,599874.00
05/11/2014 17:00,1,3.226,ALERT,216.3,349.17,60.03,1399842003,"040051121000116","019011112586793",26.63,22,0.375,319.79,359.98,85.5,80.6,0.397,275288.29999986,275309.79999986,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399842015,599875.00
05/11/2014 17:00,1,3.195,ACTIVE,216.1,340.57,60.00,1399842003,"040051121000068","019011112586793",24.21,26,0.337,319.59,360.52,77.0,72.5,0.364,260238.60000002,260258.10000002,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842017,599876.00
05/11/2014 17:00,1,2.345,ACTIVE,217.0,353.80,60.00,1399842003,"033051125000118","019011112586793",40.01,25,0.415,318.26,364.81,93.3,89.6,0.431,302197.30000002,302221.30000002,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842020,599877.00
05/11/2014 17:00,1,2.343,ACTIVE,216.4,333.04,60.03,1399842003,"033051125000150","019011112586793",40.19,25,0.417,317.67,365.63,93.7,89.8,0.434,305057.09999966,305081.19999968,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842022,599878.00
05/11/2014 17:00,1,3.217,ACTIVE,216.6,342.32,60.00,1399842003,"040051121000185","019011112586793",26.21,25,0.368,318.88,361.77,83.9,79.7,0.389,275306.20000006,275327.40000006,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842024,599879.00
05/11/2014 17:00,1,3.251,ACTIVE,215.9,338.01,60.00,1399842003,"040051121000195","019011112586793",26.32,25,0.374,317.81,360.53,85.1,80.6,0.399,277713.60000014,277734.80000019,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842026,599880.00
05/11/2014 17:00,0,3.484,ACTIVE,217.35,360.38,59.970,1399842003,"274151322000083","019011112586793",29.28,39.30,0,338.44,374.81,103.3,97.8,0.411,115089.6,115089.6,894,0,0,0,L,1151911521,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842028,599881.00
05/11/2014 17:00,0,3.643,ACTIVE,218.03,351.07,59.965,1399842003,"274151322000076","019011112586793",29.66,38.20,0,339.95,376.62,109.3,103.5,0.420,116226.8,116226.8,893,0,0,0,L,1151911521,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842030,599882.00
05/11/2014 17:00,0,2.217,ACTIVE,217.58,438.23,59.970,1399842003,"274151322000094","019011112586793",40.61,40.40,0,397.96,455.06,91.3,86.2,0.349,64135.1,64135.1,897,0,0,0,L,1151911521,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842032,599883.00
05/11/2014 17:00,0,3.502,ACTIVE,217.80,345.96,59.965,1399842003,"274151322000052","019011112586793",29.30,37.50,0,338.44,375.11,103.9,98.4,0.384,115075.6,115075.6,883,0,0,0,L,1151911521,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842033,599884.00
05/11/2014 17:00,0,3.488,ACTIVE,218.03,357.38,59.965,1399842003,"274151322000085","019011112586793",29.12,40.20,0,339.34,375.11,102.9,97.4,0.384,114509.3,114509.3,880,0,0,0,L,1151911521,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842035,599885.00
05/11/2014 17:00,0,3.500,ACTIVE,217.35,352.87,59.965,1399842003,"274151322000087","019011112586793",28.15,68.00,0,338.74,373.61,99.8,94.4,0.376,110665.1,110665.1,883,0,0,0,L,1151911521,0,124.49,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842037,599886.00
05/11/2014 17:00,0,3.434,ACTIVE,217.13,354.67,59.975,1399842003,"274151322000088","019011112586793",28.86,36.80,0,338.74,374.21,100.3,94.9,0.376,110600.9,110600.9,882,0,0,0,L,1151911521,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842038,599887.00
05/11/2014 17:00,0,3.656,ACTIVE,217.80,354.37,59.970,1399842003,"274151322000095","019011112586793",29.82,39.80,0,338.74,377.22,110.4,104.6,0.411,114941.9,114941.9,885,0,0,0,L,1151911521,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842040,599888.00
05/11/2014 17:00,0,2.262,ACTIVE,218.26,435.83,59.975,1399842003,"274151322000068","019011112586793",40.57,39.30,0,402.77,452.66,93.1,88.0,0.336,61897.2,61897.2,889,0,0,0,L,1151911521,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842042,599889.00
05/11/2014 17:00,0,3.434,ACTIVE,217.58,355.28,59.986,1399842003,"274151322000054","019011112586793",29.18,39.30,0,338.44,374.81,101.5,96.0,0.384,113297.5,113297.5,881,0,0,0,L,1151911521,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842043,599890.00
05/11/2014 17:00,1,3.387,ACTIVE,216.9,332.56,60.03,1399842003,"040051121000097","019011112586793",26.88,24,0.398,316.45,359.33,90.6,86.1,0.417,291423.19999998,291424.59999998,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842005,599891.00
05/11/2014 17:00,1,3.362,ACTIVE,216.9,350.22,60.03,1399842003,"040051121000095","019011112586793",24.30,26,0.351,319.25,355.18,81.3,76.2,0.374,255096.59999994,255097.89999994,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842007,599892.00
05/11/2014 17:00,1,2.133,ACTIVE,217.0,335.72,60.03,1399842003,"033051125000132","019011112586793",35.63,24,0.330,320.58,355.47,75.6,71.5,0.359,237436.99999954,237438.19999953,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842010,599893.00
05/11/2014 17:00,1,2.100,ACTIVE,217.2,325.67,60.03,1399842003,"033051125000135","019011112586793",35.70,25,0.329,319.79,354.90,74.6,71.2,0.352,233658.5999999,233659.8999999,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842012,599894.00
05/11/2014 17:00,1,3.343,ACTIVE,216.3,346.31,60.07,1399842003,"040051121000116","019011112586793",26.68,22,0.388,318.27,358.04,88.7,83.6,0.412,275309.79999986,275311.19999986,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842014,599895.00
05/11/2014 17:00,1,3.328,ACTIVE,217.0,325.31,60.03,1399842003,"040051121000068","019011112586793",24.23,26,0.351,319.15,356.04,80.2,75.9,0.373,260258.10000002,260259.40000002,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842016,599896.00
05/11/2014 17:00,1,2.437,ACTIVE,216.3,354.18,60.03,1399842003,"033051125000118","019011112586793",40.08,25,0.431,318.75,360.28,97.2,92.7,0.449,302221.30000002,302222.90000002,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842019,599897.00
05/11/2014 17:00,1,2.450,ACTIVE,216.7,344.69,60.03,1399842003,"033051125000150","019011112586793",40.00,25,0.434,317.63,360.99,97.5,93.7,0.452,305081.19999968,305082.79999964,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842021,599898.00
05/11/2014 17:00,1,3.325,ACTIVE,216.8,353.16,60.03,1399842003,"040051121000185","019011112586793",26.25,25,0.381,320.45,356.76,86.8,82.5,0.404,275327.40000006,275328.80000006,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842023,599899.00
05/11/2014 17:00,1,3.303,ACTIVE,216.5,343.58,60.07,1399842003,"040051121000195","019011112586793",26.38,25,0.383,317.80,357.18,86.7,82.4,0.405,277734.80000019,277736.20000017,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842025,599900.00
05/11/2014 17:00,0,3.516,ACTIVE,217.58,357.38,59.996,1399842003,"274151322000083","019011112586793",29.36,39.80,0,339.34,372.11,104.5,98.9,0.420,115091.3,115091.3,895,0,0,0,L,1151911521,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842027,599901.00
05/11/2014 17:00,0,3.666,ACTIVE,218.48,358.88,59.991,1399842003,"274151322000076","019011112586793",29.88,37.80,0,339.65,374.51,110.8,105.1,0.429,116228.6,116228.6,894,0,0,0,L,1151911521,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842029,599902.00
05/11/2014 17:00,0,2.377,ACTIVE,217.80,415.39,60.007,1399842003,"274151322000094","019011112586793",38.94,40.00,0,399.76,449.35,93.6,88.4,0.358,64136.7,64136.7,898,0,0,0,L,1151911521,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842031,599903.00
05/11/2014 17:00,0,3.502,ACTIVE,217.58,357.38,60.023,1399842003,"274151322000052","019011112586793",29.52,37.30,0,339.34,372.41,104.8,99.2,0.398,115077.3,115077.3,884,0,0,0,L,1151911521,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842032,599904.00
05/11/2014 17:00,0,3.473,ACTIVE,217.80,352.27,60.007,1399842003,"274151322000085","019011112586793",29.22,39.80,0,340.25,371.81,102.8,97.2,0.384,114511.0,114511.0,881,0,0,0,L,1151911521,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842034,599905.00
05/11/2014 17:00,0,3.453,ACTIVE,217.80,351.67,60.002,1399842003,"274151322000087","019011112586793",28.47,67.70,0,339.34,371.21,99.5,94.1,0.376,110666.7,110666.7,884,0,0,0,L,1151911521,0,124.72,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842036,599906.00
05/11/2014 17:00,0,3.400,ACTIVE,217.58,359.18,60.002,1399842003,"274151322000088","019011112586793",29.28,36.80,0,339.04,371.81,100.8,95.3,0.371,110602.6,110602.6,883,0,0,0,L,1151911521,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842037,599907.00
05/11/2014 17:00,0,3.740,ACTIVE,217.80,350.77,59.986,1399842003,"274151322000095","019011112586793",29.62,40.00,0,339.04,373.61,112.2,106.4,0.420,114943.7,114943.7,886,0,0,0,L,1151911521,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842039,599908.00
05/11/2014 17:00,0,2.408,ACTIVE,218.48,416.59,60.002,1399842003,"274151322000068","019011112586793",38.98,39.50,0,403.97,447.55,94.1,88.9,0.354,61898.7,61898.7,890,0,0,0,L,1151911521,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842041,599909.00
05/11/2014 17:00,0,3.480,ACTIVE,217.58,349.26,60.007,1399842003,"274151322000054","019011112586793",29.20,38.80,0,338.44,372.11,103.0,97.5,0.389,113299.2,113299.2,882,0,0,0,L,1151911521,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842043,599910.00
05/11/2014 17:02,1,3.559,ACTIVE,217.0,354.43,60.07,1399842128,"040051121000097","019011112586793",26.90,24,0.419,319.95,360.91,95.2,90.4,0.440,291424.59999998,291426.09999998,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842131,599911.00
05/11/2014 17:02,1,3.520,ACTIVE,216.5,348.34,60.03,1399842128,"040051121000095","019011112586793",24.44,26,0.372,320.05,356.34,85.6,80.5,0.392,255097.89999994,255099.09999994,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842133,599912.00
05/11/2014 17:02,1,2.254,ACTIVE,217.2,343.09,60.03,1399842128,"033051125000132","019011112586793",35.68,24,0.350,320.15,356.80,80.0,75.9,0.375,237438.19999953,237439.49999954,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842135,599913.00
05/11/2014 17:02,1,2.239,ACTIVE,217.3,337.69,60.03,1399842128,"033051125000135","019011112586793",35.50,25,0.348,320.57,356.27,79.1,75.5,0.369,233659.8999999,233661.0999999,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842138,599914.00
05/11/2014 17:02,1,3.500,ACTIVE,216.4,344.12,60.03,1399842128,"040051121000116","019011112586793",26.74,22,0.409,317.88,359.33,93.1,88.2,0.429,275311.19999986,275312.69999986,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842140,599915.00
05/11/2014 17:02,1,3.464,ACTIVE,216.8,330.84,60.03,1399842128,"040051121000068","019011112586793",24.31,25,0.367,320.57,356.67,83.8,79.5,0.389,260259.40000002,260260.80000002,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842142,599916.00
05/11/2014 17:02,1,2.526,ACTIVE,216.6,355.32,60.07,1399842128,"033051125000118","019011112586793",40.15,24,0.449,318.35,361.48,100.9,96.8,0.463,302222.90000002,302224.60000002,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842144,599917.00
05/11/2014 17:02,1,2.487,ACTIVE,217.0,324.94,60.07,1399842128,"033051125000150","019011112586793",40.39,25,0.445,317.66,361.64,99.9,96.1,0.460,305082.79999964,305084.49999969,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842147,599918.00
05/11/2014 17:02,1,3.349,ACTIVE,217.0,332.12,60.07,1399842128,"040051121000185","019011112586793",26.36,25,0.386,319.44,357.61,87.8,83.5,0.406,275328.80000006,275330.20000006,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842149,599919.00
05/11/2014 17:02,1,3.334,ACTIVE,216.1,327.54,60.07,1399842128,"040051121000195","019011112586793",26.41,25,0.385,319.77,357.44,87.6,82.8,0.407,277736.20000017,277737.70000017,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842151,599920.00
05/11/2014 17:02,0,3.551,ACTIVE,217.35,360.38,60.002,1399842128,"274151322000083","019011112586793",29.46,39.50,0,339.34,372.11,106.0,100.3,0.420,115093.1,115093.1,896,0,0,0,L,1151911521,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842153,599921.00
05/11/2014 17:02,0,3.748,ACTIVE,218.48,350.47,60.002,1399842128,"274151322000076","019011112586793",29.64,37.80,0,340.55,376.01,112.4,106.6,0.433,116230.5,116230.5,895,0,0,0,L,1151911521,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842154,599922.00
