ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2014 17:02,0,2.395,ACTIVE,217.80,420.20,60.002,1399842128,"274151322000094","019011112586793",39.24,40.40,0,402.77,445.15,95.4,90.2,0.367,64138.2,64138.2,899,0,0,0,L,1151911521,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842156,599923.00
05/11/2014 17:02,0,3.625,ACTIVE,217.80,355.28,59.996,1399842128,"274151322000052","019011112586793",29.24,37.00,0,339.34,373.61,107.4,101.8,0.402,115079.1,115079.1,885,0,0,0,L,1151911521,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842158,599924.00
05/11/2014 17:02,0,3.600,ACTIVE,217.58,360.69,59.996,1399842128,"274151322000085","019011112586793",29.16,39.30,0,340.25,373.01,106.2,100.6,0.398,114512.8,114512.8,882,0,0,0,L,1151911521,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842160,599925.00
05/11/2014 17:02,0,3.584,ACTIVE,217.58,359.18,59.991,1399842128,"274151322000087","019011112586793",28.39,67.00,0,339.04,372.41,103.0,97.5,0.389,110668.4,110668.4,885,0,0,0,L,1151911521,0,124.49,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842161,599926.00
05/11/2014 17:02,0,3.527,ACTIVE,217.58,358.28,60.002,1399842128,"274151322000088","019011112586793",29.08,37.00,0,339.04,372.41,103.9,98.3,0.384,110604.3,110604.3,884,0,0,0,L,1151911521,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842163,599927.00
05/11/2014 17:02,0,3.834,ACTIVE,217.58,351.37,60.007,1399842128,"274151322000095","019011112586793",29.62,39.50,0,339.65,372.71,115.0,109.1,0.438,114945.6,114945.6,887,0,0,0,L,1151911521,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842165,599928.00
05/11/2014 17:02,0,2.406,ACTIVE,218.26,424.11,60.002,1399842128,"274151322000068","019011112586793",40.06,39.00,0,406.67,450.86,97.5,92.2,0.358,61900.3,61900.3,891,0,0,0,L,1151911521,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842167,599929.00
05/11/2014 17:02,0,3.584,ACTIVE,217.58,360.69,59.991,1399842128,"274151322000054","019011112586793",29.14,38.60,0,339.34,371.21,105.8,100.2,0.393,113300.9,113300.9,883,0,0,0,L,1151911521,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842168,599930.00
05/11/2014 17:00,1,3.269,ACTIVE,217.2,339.74,60.03,1399842003,"040051121000097","019011112586793",26.94,24,0.384,317.85,360.87,87.6,83.1,0.407,291426.09999998,291427.59999998,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842005,599931.00
05/11/2014 17:00,1,3.315,ACTIVE,216.4,328.91,60.03,1399842003,"040051121000095","019011112586793",24.35,26,0.348,318.75,355.44,80.3,75.3,0.370,255099.09999994,255100.49999994,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842008,599932.00
05/11/2014 17:00,1,2.142,ACTIVE,217.4,345.00,60.03,1399842003,"033051125000132","019011112586793",35.44,24,0.330,320.53,356.38,75.5,71.5,0.358,237439.49999954,237440.79999955,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842010,599933.00
05/11/2014 17:00,1,2.098,ACTIVE,217.2,328.48,60.03,1399842003,"033051125000135","019011112586793",35.58,25,0.327,320.34,355.88,74.3,70.9,0.350,233661.0999999,233662.2999999,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842012,599934.00
05/11/2014 17:00,1,3.302,ACTIVE,216.6,324.21,60.03,1399842003,"040051121000116","019011112586793",26.68,22,0.384,319.37,358.76,87.6,82.5,0.405,275312.69999986,275314.19999986,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842015,599935.00
05/11/2014 17:00,1,3.281,ACTIVE,216.8,351.10,60.03,1399842003,"040051121000068","019011112586793",24.28,25,0.346,318.45,355.90,79.2,74.9,0.372,260260.80000002,260262.10000002,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842017,599936.00
05/11/2014 17:00,1,2.423,ACTIVE,216.3,339.18,60.03,1399842003,"033051125000118","019011112586793",40.34,24,0.432,318.72,361.53,97.3,92.9,0.448,302224.60000002,302226.20000002,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842019,599937.00
05/11/2014 17:00,1,2.445,ACTIVE,216.9,325.61,60.03,1399842003,"033051125000150","019011112586793",40.29,25,0.437,316.65,361.71,98.0,94.3,0.451,305084.49999969,305086.09999965,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842021,599938.00
05/11/2014 17:00,1,3.372,ACTIVE,216.9,343.39,60.03,1399842003,"040051121000185","019011112586793",26.28,24,0.387,320.27,357.88,88.2,83.5,0.409,275330.20000006,275331.70000006,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842024,599939.00
05/11/2014 17:00,1,3.408,ACTIVE,216.4,326.89,60.03,1399842003,"040051121000195","019011112586793",26.37,25,0.394,318.89,358.99,89.4,85.0,0.414,277737.70000017,277739.20000017,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842026,599940.00
05/11/2014 17:00,0,3.633,ACTIVE,217.58,361.59,59.981,1399842003,"274151322000083","019011112586793",29.20,39.30,0,339.34,372.11,107.4,101.7,0.429,115094.8,115094.8,897,0,0,0,L,1151911521,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842028,599941.00
05/11/2014 17:00,0,3.703,ACTIVE,218.71,350.17,59.986,1399842003,"274151322000076","019011112586793",29.98,37.80,0,340.25,374.51,112.3,106.5,0.420,116232.3,116232.3,896,0,0,0,L,1151911521,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842029,599942.00
05/11/2014 17:00,0,2.273,ACTIVE,217.80,437.93,59.986,1399842003,"274151322000094","019011112586793",40.39,40.00,0,409.98,452.66,93.1,87.9,0.354,64139.7,64139.7,900,0,0,0,L,1151911521,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842031,599943.00
05/11/2014 17:00,0,3.529,ACTIVE,217.58,350.47,59.954,1399842003,"274151322000052","019011112586793",29.44,36.50,0,338.14,372.11,105.1,99.5,0.398,115080.8,115080.8,886,0,0,0,L,1151911521,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842033,599944.00
05/11/2014 17:00,0,3.545,ACTIVE,217.80,361.59,59.981,1399842003,"274151322000085","019011112586793",29.02,39.30,0,340.55,372.41,104.2,98.6,0.389,114514.5,114514.5,883,0,0,0,L,1151911521,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842034,599945.00
05/11/2014 17:00,0,3.547,ACTIVE,217.80,349.56,59.986,1399842003,"274151322000087","019011112586793",28.33,67.30,0,339.34,371.21,101.8,96.3,0.384,110670.0,110670.0,886,0,0,0,L,1151911521,0,124.72,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842036,599946.00
05/11/2014 17:00,0,3.475,ACTIVE,217.80,361.29,59.981,1399842003,"274151322000088","019011112586793",29.22,36.50,0,339.65,371.81,102.8,97.3,0.376,110605.9,110605.9,885,0,0,0,L,1151911521,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842038,599947.00
05/11/2014 17:00,0,3.777,ACTIVE,217.58,351.37,59.965,1399842003,"274151322000095","019011112586793",29.66,39.30,0,339.65,371.81,113.4,107.5,0.415,114947.5,114947.5,888,0,0,0,L,1151911521,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842039,599948.00
05/11/2014 17:00,0,2.318,ACTIVE,218.48,428.01,59.981,1399842003,"274151322000068","019011112586793",40.26,39.50,0,411.18,449.95,94.4,89.2,0.349,61901.8,61901.8,892,0,0,0,L,1151911521,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842041,599949.00
05/11/2014 17:00,0,3.484,ACTIVE,218.03,349.56,59.975,1399842003,"274151322000054","019011112586793",29.32,39.00,0,339.04,371.81,103.4,97.9,0.393,113302.6,113302.6,884,0,0,0,L,1151911521,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842043,599950.00
05/11/2014 17:15,1,3.135,ACTIVE,216.6,350.75,60.00,1399842903,"040051121000097","019011112586793",26.94,23,0.370,319.54,358.37,84.0,79.8,0.391,291427.59999998,291443.79999998,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842906,599951.00
05/11/2014 17:15,1,3.173,ACTIVE,216.8,344.13,60.00,1399842903,"040051121000095","019011112586793",24.39,24,0.332,320.12,355.78,77.0,72.0,0.353,255100.49999994,255114.99999994,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842908,599952.00
05/11/2014 17:15,1,2.045,ACTIVE,216.9,338.56,60.00,1399842903,"033051125000132","019011112586793",35.73,23,0.317,320.72,355.32,72.7,68.5,0.345,237440.79999955,237454.49999954,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842910,599953.00
05/11/2014 17:15,1,2.022,ACTIVE,217.0,337.19,60.00,1399842903,"033051125000135","019011112586793",35.72,24,0.316,320.78,354.87,71.9,68.3,0.341,233662.2999999,233675.8999999,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842912,599954.00
05/11/2014 17:15,1,3.196,ACTIVE,216.6,342.86,60.00,1399842903,"040051121000116","019011112586793",26.81,21,0.373,318.90,358.60,85.3,80.6,0.395,275314.19999986,275330.19999986,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842915,599955.00
05/11/2014 17:15,1,3.176,ALERT,216.8,335.83,60.00,1399842903,"040051121000068","019011112586793",24.40,24,0.336,320.23,356.42,77.1,72.7,0.362,260262.10000002,260276.60000002,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399842918,599956.00
05/11/2014 17:15,1,2.331,ACTIVE,216.6,326.00,60.00,1399842903,"033051125000118","019011112586793",40.41,23,0.416,318.06,361.71,93.7,89.7,0.433,302226.20000002,302244.10000002,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842920,599957.00
05/11/2014 17:15,1,2.340,ACTIVE,217.4,345.11,60.00,1399842903,"033051125000150","019011112586793",40.39,24,0.417,318.32,361.26,94.0,90.3,0.433,305086.09999965,305103.99999969,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842922,599958.00
05/11/2014 17:15,1,3.185,ACTIVE,216.9,351.10,60.00,1399842903,"040051121000185","019011112586793",26.36,23,0.368,318.87,357.93,83.5,79.4,0.388,275331.70000006,275347.50000006,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842925,599959.00
05/11/2014 17:15,1,3.208,ACTIVE,216.5,329.91,60.00,1399842903,"040051121000195","019011112586793",26.26,24,0.368,319.83,358.33,83.8,79.4,0.392,277739.20000017,277755.00000018,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842927,599960.00
05/11/2014 17:15,0,3.422,ACTIVE,217.35,348.06,59.959,1399842903,"274151322000083","019011112586793",29.32,38.00,0,338.74,373.61,101.6,96.2,0.402,115113.9,115113.9,898,0,0,0,L,1151911521,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842929,599961.00
05/11/2014 17:15,0,3.535,ACTIVE,218.48,358.58,59.965,1399842903,"274151322000076","019011112586793",29.98,36.00,0,340.25,376.31,107.3,101.6,0.415,116252.5,116252.5,897,0,0,0,L,1151911521,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842930,599962.00
05/11/2014 17:15,0,2.248,ACTIVE,217.58,425.31,59.965,1399842903,"274151322000094","019011112586793",39.44,38.40,0,399.46,450.86,89.7,84.6,0.340,64156.6,64156.6,901,0,0,0,L,1151911521,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842932,599963.00
05/11/2014 17:15,0,3.355,ACTIVE,217.80,353.47,59.965,1399842903,"274151322000052","019011112586793",29.60,35.40,0,339.34,373.61,100.6,95.2,0.380,115099.7,115099.7,887,0,0,0,L,1151911521,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842872,599964.00
05/11/2014 17:15,0,3.355,ACTIVE,217.80,349.56,59.965,1399842903,"274151322000085","019011112586793",29.30,37.80,0,340.25,373.61,99.5,94.1,0.376,114533.2,114533.2,884,0,0,0,L,1151911521,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842875,599965.00
05/11/2014 17:15,0,3.338,ACTIVE,217.58,348.06,59.954,1399842903,"274151322000087","019011112586793",28.69,64.00,0,339.34,373.01,97.0,91.7,0.362,110688.2,110688.2,887,0,0,0,L,1151911521,0,124.49,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842876,599966.00
05/11/2014 17:15,0,3.303,ACTIVE,217.80,359.78,59.975,1399842903,"274151322000088","019011112586793",29.16,35.20,0,339.34,373.01,97.5,92.2,0.354,110624.2,110624.2,886,0,0,0,L,1151911521,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842878,599967.00
05/11/2014 17:15,0,3.590,ACTIVE,217.58,362.79,59.975,1399842903,"274151322000095","019011112586793",29.76,37.30,0,339.65,376.01,108.0,102.4,0.402,114967.8,114967.8,889,0,0,0,L,1151911521,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842880,599968.00
05/11/2014 17:15,0,2.271,ACTIVE,218.48,422.00,59.975,1399842903,"274151322000068","019011112586793",39.56,38.20,0,398.86,455.97,91.4,86.3,0.345,61918.9,61918.9,893,0,0,0,L,1151911521,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842881,599969.00
05/11/2014 17:15,0,3.338,ACTIVE,217.80,357.38,59.981,1399842903,"274151322000054","019011112586793",29.50,36.80,0,339.04,373.31,99.8,94.4,0.380,113321.3,113321.3,885,0,0,0,L,1151911521,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842883,599970.00
05/11/2014 17:15,1,3.133,ACTIVE,217.2,352.88,60.03,1399842902,"040051121000097","019011112586793",26.95,23,0.368,320.02,357.27,84.0,79.8,0.392,291443.79999998,291445.19999998,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842905,599971.00
05/11/2014 17:15,1,3.103,ACTIVE,216.6,325.89,60.03,1399842902,"040051121000095","019011112586793",24.30,24,0.325,320.78,355.09,75.0,70.0,0.348,255114.99999994,255116.19999994,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842907,599972.00
05/11/2014 17:15,1,1.966,ACTIVE,216.9,347.56,60.00,1399842902,"033051125000132","019011112586793",35.68,23,0.305,321.17,354.50,69.8,66.0,0.329,237454.49999954,237455.59999956,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842909,599973.00
05/11/2014 17:15,1,1.930,ACTIVE,216.9,327.53,60.03,1399842902,"033051125000135","019011112586793",35.73,24,0.301,319.02,355.20,68.6,65.0,0.328,233675.8999999,233677.0999999,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842912,599974.00
05/11/2014 17:15,1,3.055,ACTIVE,216.6,346.14,60.03,1399842902,"040051121000116","019011112586793",26.76,20,0.355,319.84,356.70,81.3,76.5,0.375,275330.19999986,275331.59999986,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842914,599975.00
05/11/2014 17:15,1,3.052,ACTIVE,216.5,332.37,60.03,1399842902,"040051121000068","019011112586793",24.33,24,0.321,319.35,355.18,73.9,69.4,0.349,260276.60000002,260277.80000002,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842916,599976.00
05/11/2014 17:15,1,2.242,ACTIVE,217.1,350.56,60.03,1399842902,"033051125000118","019011112586793",40.45,23,0.400,319.35,360.48,90.2,86.7,0.418,302244.10000002,302245.60000002,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842918,599977.00
05/11/2014 17:15,1,2.256,ACTIVE,216.9,331.05,60.00,1399842902,"033051125000150","019011112586793",40.39,24,0.402,319.50,360.54,90.7,86.7,0.420,305103.99999969,305105.49999969,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842921,599978.00
05/11/2014 17:15,1,3.070,ACTIVE,217.0,349.08,60.00,1399842902,"040051121000185","019011112586793",26.36,23,0.353,320.22,356.97,80.5,76.6,0.375,275347.50000006,275348.80000006,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842923,599979.00
05/11/2014 17:15,1,3.062,ACTIVE,216.3,347.95,60.03,1399842902,"040051121000195","019011112586793",26.41,24,0.351,320.08,356.59,80.4,75.7,0.376,277755.00000018,277756.20000017,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842925,599980.00
05/11/2014 17:15,0,3.299,ACTIVE,217.35,353.77,59.970,1399842902,"274151322000083","019011112586793",29.36,37.50,0,338.74,370.90,98.0,92.7,0.393,115115.5,115115.5,899,0,0,0,L,1151911521,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842927,599981.00
05/11/2014 17:15,0,3.414,ACTIVE,218.48,357.08,59.975,1399842902,"274151322000076","019011112586793",30.14,35.80,0,340.55,373.31,104.2,98.6,0.398,116254.2,116254.2,898,0,0,0,L,1151911521,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842929,599982.00
05/11/2014 17:15,0,2.219,ACTIVE,217.80,422.30,59.975,1399842902,"274151322000094","019011112586793",39.48,38.40,0,403.67,448.45,88.0,83.1,0.327,64157.9,64157.9,902,0,0,0,L,1151911521,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842930,599983.00
05/11/2014 17:15,0,3.336,ACTIVE,217.80,354.37,59.975,1399842902,"274151322000052","019011112586793",29.48,35.20,0,339.34,370.90,99.6,94.2,0.376,115101.3,115101.3,888,0,0,0,L,1151911521,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842932,599984.00
05/11/2014 17:15,0,3.340,ACTIVE,217.80,349.86,59.949,1399842902,"274151322000085","019011112586793",29.32,36.80,0,340.25,370.30,99.2,93.8,0.371,114534.7,114534.7,885,0,0,0,L,1151911521,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842934,599985.00
05/11/2014 17:15,0,3.348,ACTIVE,217.58,360.38,59.975,1399842902,"274151322000087","019011112586793",28.86,64.30,0,339.65,369.70,97.7,92.4,0.371,110689.7,110689.7,888,0,0,0,L,1151911521,0,124.72,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842873,599986.00
05/11/2014 17:15,0,3.328,ACTIVE,217.58,348.36,59.981,1399842902,"274151322000088","019011112586793",29.08,34.80,0,339.95,370.90,98.0,92.7,0.362,110625.7,110625.7,887,0,0,0,L,1151911521,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842876,599987.00
05/11/2014 17:15,0,3.578,ACTIVE,217.80,350.77,59.965,1399842902,"274151322000095","019011112586793",29.80,37.30,0,339.95,371.51,107.9,102.2,0.402,114969.4,114969.4,890,0,0,0,L,1151911521,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842877,599988.00
05/11/2014 17:15,0,2.252,ACTIVE,218.71,421.70,59.981,1399842902,"274151322000068","019011112586793",39.46,38.40,0,407.87,445.75,89.7,84.6,0.331,61920.3,61920.3,894,0,0,0,L,1151911521,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842879,599989.00
05/11/2014 17:15,0,3.273,ACTIVE,217.80,348.96,59.970,1399842902,"274151322000054","019011112586793",29.48,36.80,0,339.34,369.40,97.8,92.5,0.367,113322.8,113322.8,886,0,0,0,L,1151911521,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842881,599990.00
05/11/2014 17:15,1,3.164,ACTIVE,216.8,331.01,60.03,1399842903,"040051121000097","019011112586793",26.85,23,0.370,320.44,358.11,84.5,80.0,0.395,291445.19999998,291446.49999998,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842906,599991.00
05/11/2014 17:15,1,3.160,ACTIVE,216.5,332.41,60.03,1399842903,"040051121000095","019011112586793",24.39,24,0.331,320.15,354.45,76.7,71.5,0.358,255116.19999994,255117.49999994,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843033,599992.00
05/11/2014 17:15,1,2.034,ACTIVE,217.2,342.92,60.03,1399842903,"033051125000132","019011112586793",35.62,23,0.314,321.40,354.16,72.0,68.1,0.343,237455.59999956,237456.89999951,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843035,599993.00
05/11/2014 17:15,1,2.006,ACTIVE,216.9,347.24,60.03,1399842903,"033051125000135","019011112586793",35.61,24,0.312,319.76,354.19,71.1,67.5,0.337,233677.0999999,233678.2999999,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843037,599994.00
05/11/2014 17:15,1,3.153,ACTIVE,216.4,333.19,60.03,1399842903,"040051121000116","019011112586793",26.82,20,0.368,317.43,356.74,84.1,79.2,0.393,275331.59999986,275332.89999986,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843040,599995.00
05/11/2014 17:15,1,3.115,ACTIVE,216.8,332.35,60.03,1399842903,"040051121000068","019011112586793",24.45,24,0.332,319.17,354.28,75.8,71.3,0.354,260277.80000002,260279.10000002,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843042,599996.00
05/11/2014 17:15,1,2.271,ACTIVE,216.2,324.00,60.03,1399842903,"033051125000118","019011112586793",40.32,23,0.405,318.94,358.92,91.1,87.2,0.426,302245.60000002,302247.10000002,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843044,599997.00
05/11/2014 17:15,1,2.258,ACTIVE,216.7,343.70,60.03,1399842903,"033051125000150","019011112586793",40.23,24,0.401,318.51,359.77,90.4,86.4,0.421,305105.49999969,305107.09999965,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843046,599998.00
05/11/2014 17:15,1,3.023,ACTIVE,216.9,342.33,60.03,1399842903,"040051121000185","019011112586793",26.37,23,0.346,321.26,355.66,79.3,74.8,0.374,275348.80000006,275350.20000006,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843049,599999.00
05/11/2014 17:15,1,2.996,ACTIVE,216.0,345.20,60.03,1399842903,"040051121000195","019011112586793",26.37,23,0.346,320.58,355.79,78.6,74.3,0.369,277756.20000017,277757.60000015,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843051,600000.00
05/11/2014 17:15,0,3.174,ACTIVE,217.58,354.97,59.996,1399842903,"274151322000083","019011112586793",29.58,37.50,0,339.65,369.40,95.0,89.8,0.376,115117.2,115117.2,900,0,0,0,L,1151911521,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843053,600001.00
05/11/2014 17:15,0,3.293,ACTIVE,218.03,356.78,59.991,1399842903,"274151322000076","019011112586793",29.84,35.60,0,340.85,373.31,99.5,94.1,0.384,116255.9,116255.9,899,0,0,0,L,1151911521,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843054,600002.00
05/11/2014 17:15,0,1.994,ACTIVE,217.58,431.02,59.991,1399842903,"274151322000094","019011112586793",40.35,38.20,0,407.57,449.65,81.7,76.9,0.309,64159.4,64159.4,903,0,0,0,L,1151911521,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843056,600003.00
05/11/2014 17:15,0,3.090,ACTIVE,217.58,347.46,59.996,1399842903,"274151322000052","019011112586793",29.72,35.40,0,339.65,369.10,93.0,87.8,0.345,115102.9,115102.9,889,0,0,0,L,1151911521,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843058,600004.00
05/11/2014 17:15,0,3.102,ACTIVE,217.80,354.67,59.986,1399842903,"274151322000085","019011112586793",29.24,37.00,0,340.85,369.70,91.8,86.7,0.340,114536.3,114536.3,886,0,0,0,L,1151911521,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843060,600005.00
05/11/2014 17:15,0,3.096,ACTIVE,217.58,356.48,59.991,1399842903,"274151322000087","019011112586793",28.53,63.00,0,339.65,368.80,89.4,84.4,0.340,110691.3,110691.3,889,0,0,0,L,1151911521,0,124.49,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842873,600006.00
05/11/2014 17:15,0,3.057,ACTIVE,217.80,354.07,59.991,1399842903,"274151322000088","019011112586793",29.06,35.00,0,339.95,370.30,89.9,84.9,0.327,110627.3,110627.3,888,0,0,0,L,1151911521,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842875,600007.00
05/11/2014 17:15,0,3.326,ACTIVE,217.58,361.29,60.002,1399842903,"274151322000095","019011112586793",29.66,37.00,0,339.65,370.60,99.9,94.5,0.371,114971.2,114971.2,891,0,0,0,L,1151911521,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842877,600008.00
05/11/2014 17:15,0,2.131,ACTIVE,218.48,425.61,59.991,1399842903,"274151322000068","019011112586793",39.32,37.50,0,405.77,450.86,84.7,79.9,0.318,61921.7,61921.7,895,0,0,0,L,1151911521,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842878,600009.00
05/11/2014 17:15,0,3.107,ACTIVE,217.58,347.46,59.996,1399842903,"274151322000054","019011112586793",29.24,36.30,0,339.34,368.80,92.0,86.8,0.345,113324.4,113324.4,887,0,0,0,L,1151911521,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842880,600010.00
05/11/2014 17:15,1,3.061,ACTIVE,217.5,349.09,60.03,1399842903,"040051121000097","019011112586793",27.13,23,0.362,317.79,357.25,82.6,78.3,0.385,291446.49999998,291447.89999998,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842906,600011.00
05/11/2014 17:15,1,3.057,ACTIVE,216.9,348.15,60.00,1399842903,"040051121000095","019011112586793",24.50,24,0.320,320.09,354.70,74.5,69.2,0.347,255117.49999994,255118.79999994,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842908,600012.00
05/11/2014 17:15,1,1.947,ACTIVE,216.9,346.76,60.03,1399842903,"033051125000132","019011112586793",35.74,23,0.301,320.48,354.62,69.2,65.1,0.329,237456.89999951,237457.89999951,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842910,600013.00
05/11/2014 17:15,1,1.908,ACTIVE,216.7,325.08,60.03,1399842903,"033051125000135","019011112586793",35.75,24,0.298,320.03,354.21,67.9,64.4,0.323,233678.2999999,233679.2999999,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842913,600014.00
05/11/2014 17:15,1,3.028,ACTIVE,216.2,343.88,60.03,1399842903,"040051121000116","019011112586793",26.80,20,0.352,319.54,358.18,80.7,75.9,0.377,275332.89999986,275334.29999986,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842915,600015.00
05/11/2014 17:15,1,3.024,ACTIVE,216.7,341.91,60.03,1399842903,"040051121000068","019011112586793",24.31,24,0.319,319.88,353.21,73.1,69.1,0.346,260279.10000002,260280.30000002,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842917,600016.00
05/11/2014 17:15,1,2.201,ACTIVE,216.5,326.36,60.03,1399842903,"033051125000118","019011112586793",40.36,23,0.391,318.94,360.11,88.4,84.3,0.415,302247.10000002,302248.60000002,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842919,600017.00
05/11/2014 17:15,1,2.198,ACTIVE,217.1,341.82,60.03,1399842903,"033051125000150","019011112586793",40.53,23,0.392,319.11,358.78,88.6,84.7,0.414,305107.09999965,305108.59999965,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842922,600018.00
05/11/2014 17:15,1,3.002,ACTIVE,216.8,350.58,60.03,1399842903,"040051121000185","019011112586793",26.50,23,0.346,321.37,355.85,79.1,74.8,0.372,275350.20000006,275351.50000006,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842924,600019.00
05/11/2014 17:15,1,3.024,ACTIVE,216.1,346.04,60.03,1399842903,"040051121000195","019011112586793",26.53,23,0.351,318.32,356.02,79.8,75.5,0.374,277757.60000015,277758.90000016,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842926,600020.00
05/11/2014 17:15,0,3.246,ACTIVE,217.58,351.07,59.986,1399842903,"274151322000083","019011112586793",29.42,37.30,0,339.04,367.90,96.8,91.5,0.384,115118.8,115118.8,901,0,0,0,L,1151911521,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842928,600021.00
05/11/2014 17:15,0,3.346,ACTIVE,218.26,357.98,59.975,1399842903,"274151322000076","019011112586793",29.90,35.80,0,340.55,370.90,101.4,95.9,0.389,116257.6,116257.6,900,0,0,0,L,1151911521,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842929,600022.00
05/11/2014 17:15,0,2.072,ACTIVE,217.80,427.41,59.981,1399842903,"274151322000094","019011112586793",40.20,38.20,0,414.79,451.16,83.7,78.9,0.318,64160.8,64160.8,904,0,0,0,L,1151911521,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842931,600023.00
05/11/2014 17:15,0,3.131,ACTIVE,217.35,347.16,59.975,1399842903,"274151322000052","019011112586793",29.64,35.00,0,339.34,367.90,93.9,88.7,0.349,115104.5,115104.5,890,0,0,0,L,1151911521,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842933,600024.00
05/11/2014 17:15,0,3.107,ACTIVE,217.58,357.38,59.970,1399842903,"274151322000085","019011112586793",29.22,37.30,0,340.25,368.80,92.1,87.0,0.345,114537.8,114537.8,887,0,0,0,L,1151911521,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842935,600025.00
05/11/2014 17:15,0,3.082,ACTIVE,217.35,357.38,59.970,1399842903,"274151322000087","019011112586793",28.59,63.00,0,339.34,368.50,89.1,84.1,0.327,110692.8,110692.8,890,0,0,0,L,1151911521,0,124.27,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842874,600026.00
05/11/2014 17:15,0,3.008,ACTIVE,217.35,357.68,59.970,1399842903,"274151322000088","019011112586793",29.34,34.00,0,339.34,368.80,89.4,84.3,0.331,110628.9,110628.9,889,0,0,0,L,1151911521,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842877,600027.00
05/11/2014 17:15,0,3.262,ACTIVE,217.35,359.48,59.970,1399842903,"274151322000095","019011112586793",29.86,37.00,0,339.65,368.80,98.7,93.3,0.367,114972.9,114972.9,892,0,0,0,L,1151911521,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842880,600028.00
05/11/2014 17:15,0,1.986,ACTIVE,218.26,438.83,59.970,1399842903,"274151322000068","019011112586793",40.83,37.50,0,410.28,449.95,81.8,77.0,0.309,61923.2,61923.2,896,0,0,0,L,1151911521,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842883,600029.00
05/11/2014 17:15,0,3.029,ACTIVE,217.35,347.76,59.970,1399842903,"274151322000054","019011112586793",29.34,36.30,0,339.04,368.20,90.0,85.0,0.340,113326.1,113326.1,888,0,0,0,L,1151911521,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842885,600030.00
05/11/2014 17:15,1,2.863,ACTIVE,216.9,325.79,60.03,1399842906,"040051121000097","019011112586793",27.09,23,0.337,319.80,356.91,77.1,73.1,0.363,291447.89999998,291449.29999998,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842910,600031.00
05/11/2014 17:15,1,2.861,ACTIVE,216.3,345.72,60.03,1399842906,"040051121000095","019011112586793",24.49,24,0.298,319.91,353.98,69.7,64.6,0.326,255118.79999994,255119.89999994,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842914,600032.00
05/11/2014 17:15,1,1.851,ACTIVE,216.6,327.13,60.03,1399842906,"033051125000132","019011112586793",35.60,23,0.285,320.37,353.10,65.6,61.6,0.314,237457.89999951,237459.19999952,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842917,600033.00
05/11/2014 17:15,1,1.837,ACTIVE,216.4,416.49,60.03,1399842906,"033051125000135","019011112586793",35.49,24,0.338,299.86,452.85,64.8,45.1,0.260,233679.2999999,233680.5999999,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842921,600034.00
05/11/2014 17:15,1,2.866,ACTIVE,215.8,348.97,60.00,1399842906,"040051121000116","019011112586793",26.91,20,0.333,318.28,355.68,76.7,71.9,0.361,275334.29999986,275335.79999986,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842924,600035.00
05/11/2014 17:15,1,2.853,ACTIVE,215.9,327.56,60.03,1399842906,"040051121000068","019011112586793",24.60,24,0.305,319.34,353.31,69.8,65.6,0.333,260280.30000002,260281.70000002,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842927,600036.00
05/11/2014 17:15,1,2.111,ACTIVE,215.9,324.97,60.03,1399842906,"033051125000118","019011112586793",40.43,23,0.377,317.88,359.93,84.9,81.1,0.398,302248.60000002,302250.30000002,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842931,600037.00
05/11/2014 17:15,1,2.105,ACTIVE,216.2,352.54,60.00,1399842906,"033051125000150","019011112586793",40.23,23,0.373,317.97,358.41,84.2,80.5,0.397,305108.59999965,305110.29999964,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842934,600038.00
05/11/2014 17:15,1,2.819,ACTIVE,216.1,349.70,60.03,1399842906,"040051121000185","019011112586793",26.38,23,0.323,319.74,354.94,74.0,69.5,0.349,275351.50000006,275353.00000006,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842874,600039.00
05/11/2014 17:15,1,2.808,ACTIVE,215.9,345.31,60.00,1399842906,"040051121000195","019011112586793",26.45,23,0.325,319.72,354.26,73.9,69.9,0.349,277758.90000016,277760.50000018,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842877,600040.00
05/11/2014 17:15,0,2.996,ACTIVE,217.13,349.26,59.959,1399842906,"274151322000083","019011112586793",29.58,37.00,0,339.04,367.90,89.7,84.7,0.358,115120.7,115120.7,902,0,0,0,L,1151911521,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842880,600041.00
05/11/2014 17:15,0,3.070,ACTIVE,218.26,355.88,59.949,1399842906,"274151322000076","019011112586793",30.18,35.40,0,340.25,370.30,93.8,88.6,0.358,116259.7,116259.7,901,0,0,0,L,1151911521,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842882,600042.00
05/11/2014 17:15,0,1.863,ACTIVE,216.67,434.33,59.949,1399842906,"274151322000094","019011112586793",40.61,37.80,0,401.26,461.98,76.1,71.6,0.517,64162.5,64162.5,905,0,0,0,L,1151911521,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842883,600043.00
05/11/2014 17:15,0,2.930,ACTIVE,217.35,347.76,59.959,1399842906,"274151322000052","019011112586793",29.42,34.80,0,338.44,367.00,87.4,82.4,0.331,115106.4,115106.4,891,0,0,0,L,1151911521,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842885,600044.00
05/11/2014 17:15,0,2.916,ACTIVE,217.35,354.67,59.949,1399842906,"274151322000085","019011112586793",29.30,36.30,0,339.65,366.70,86.5,81.6,0.318,114539.7,114539.7,888,0,0,0,L,1151911521,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842887,600045.00
05/11/2014 17:15,0,2.936,ACTIVE,217.13,356.78,59.938,1399842906,"274151322000087","019011112586793",28.63,62.80,0,339.04,365.80,85.1,80.2,0.318,110694.6,110694.6,891,0,0,0,L,1151911521,0,124.04,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842889,600046.00
05/11/2014 17:15,0,2.875,ACTIVE,216.90,354.07,59.959,1399842906,"274151322000088","019011112586793",29.62,34.30,0,339.04,366.40,86.2,81.3,0.314,110630.6,110630.6,890,0,0,0,L,1151911521,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842890,600047.00
05/11/2014 17:15,0,3.211,ACTIVE,216.90,346.86,59.954,1399842906,"274151322000095","019011112586793",29.66,36.80,0,338.74,368.20,96.5,91.2,0.358,114974.9,114974.9,893,0,0,0,L,1151911521,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842892,600048.00
05/11/2014 17:15,0,2.062,ACTIVE,218.26,418.39,59.949,1399842906,"274151322000068","019011112586793",39.02,37.30,0,410.28,465.89,81.4,76.6,0.301,61924.8,61924.8,897,0,0,0,L,1151911521,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842894,600049.00
05/11/2014 17:15,0,3.000,ACTIVE,217.35,357.38,59.965,1399842906,"274151322000054","019011112586793",29.44,36.30,0,338.74,366.10,89.4,84.4,0.331,113327.8,113327.8,889,0,0,0,L,1151911521,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842895,600050.00
05/11/2014 17:15,1,2.863,ACTIVE,216.6,348.75,60.03,1399842903,"040051121000097","019011112586793",27.10,23,0.339,318.13,355.67,77.2,73.2,0.361,291449.29999998,291451.79999998,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842905,600051.00
05/11/2014 17:15,1,2.864,ACTIVE,215.8,336.37,60.00,1399842903,"040051121000095","019011112586793",24.42,24,0.300,319.52,352.03,69.6,64.4,0.325,255119.89999994,255122.19999994,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842908,600052.00
05/11/2014 17:15,1,1.939,ACTIVE,216.6,401.08,60.00,1399842903,"033051125000132","019011112586793",27.75,23,0.272,305.05,451.51,53.5,60.0,0.107,237459.19999952,237460.99999953,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842910,600053.00
05/11/2014 17:15,1,1.919,ACTIVE,216.6,410.43,60.00,1399842903,"033051125000135","019011112586793",28.30,24,0.282,299.47,452.49,54.0,58.7,0.092,233680.5999999,233682.2999999,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842912,600054.00
05/11/2014 17:15,1,2.871,ACTIVE,215.6,337.40,60.00,1399842903,"040051121000116","019011112586793",26.72,20,0.331,317.63,353.94,76.3,71.4,0.358,275335.79999986,275338.09999986,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842915,600055.00
05/11/2014 17:15,1,2.824,ACTIVE,216.4,325.17,60.00,1399842903,"040051121000068","019011112586793",24.51,24,0.299,318.27,352.22,68.8,64.7,0.328,260281.70000002,260283.80000002,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842917,600056.00
05/11/2014 17:15,1,2.062,ACTIVE,216.0,322.32,60.00,1399842903,"033051125000118","019011112586793",40.43,23,0.367,318.79,356.89,82.9,79.2,0.391,302250.30000002,302252.90000002,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842919,600057.00
05/11/2014 17:15,1,2.054,ACTIVE,216.3,348.54,60.03,1399842903,"033051125000150","019011112586793",40.39,23,0.365,318.45,356.40,82.5,78.9,0.387,305110.29999964,305112.99999969,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842921,600058.00
05/11/2014 17:15,1,2.766,ACTIVE,216.5,347.55,60.00,1399842903,"040051121000185","019011112586793",26.51,23,0.319,320.08,353.55,72.9,68.8,0.343,275353.00000006,275355.30000006,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842923,600059.00
05/11/2014 17:15,1,2.771,ACTIVE,216.6,333.23,60.00,1399842903,"040051121000195","019011112586793",26.37,23,0.318,317.71,352.89,72.7,68.6,0.343,277760.50000018,277762.70000017,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842926,600060.00
05/11/2014 17:15,0,2.924,ACTIVE,216.90,353.17,59.959,1399842903,"274151322000083","019011112586793",29.74,36.80,0,338.74,367.00,88.0,83.0,0.345,115123.4,115123.4,903,0,0,0,L,1151911521,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842927,600061.00
05/11/2014 17:15,0,3.037,ACTIVE,217.35,357.68,59.954,1399842903,"274151322000076","019011112586793",30.18,35.00,0,340.25,368.80,92.7,87.6,0.354,116262.5,116262.5,902,0,0,0,L,1151911521,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842929,600062.00
05/11/2014 17:15,0,1.980,ACTIVE,217.13,429.52,59.954,1399842903,"274151322000094","019011112586793",38.57,37.50,0,403.67,470.09,77.0,72.4,0.530,64164.8,64164.8,906,0,0,0,L,1151911521,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842931,600063.00
05/11/2014 17:15,0,2.916,ACTIVE,216.45,354.67,59.949,1399842903,"274151322000052","019011112586793",29.58,34.80,0,338.14,367.00,87.3,82.3,0.327,115109.1,115109.1,892,0,0,0,L,1151911521,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842932,600064.00
05/11/2014 17:15,0,2.902,ACTIVE,216.67,357.98,59.954,1399842903,"274151322000085","019011112586793",29.32,36.00,0,339.04,366.70,86.3,81.4,0.327,114542.3,114542.3,889,0,0,0,L,1151911521,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842934,600065.00
05/11/2014 17:15,0,2.902,ACTIVE,216.67,347.46,59.959,1399842903,"274151322000087","019011112586793",28.80,62.30,0,338.74,365.80,84.7,79.8,0.323,110697.2,110697.2,892,0,0,0,L,1151911521,0,124.27,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842874,600066.00
05/11/2014 17:15,0,2.885,ACTIVE,216.67,350.17,59.959,1399842903,"274151322000088","019011112586793",29.18,34.00,0,338.44,366.70,85.2,80.4,0.314,110633.3,110633.3,891,0,0,0,L,1151911521,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842876,600067.00
05/11/2014 17:15,0,3.102,ACTIVE,216.67,358.28,59.965,1399842903,"274151322000095","019011112586793",29.96,36.80,0,338.74,368.20,94.0,88.8,0.354,114977.8,114977.8,894,0,0,0,L,1151911521,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842879,600068.00
