ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2014 17:15,0,1.939,ACTIVE,217.80,428.31,59.970,1399842903,"274151322000068","019011112586793",39.86,36.80,0,408.18,464.98,78.0,73.4,0.539,61927.3,61927.3,898,0,0,0,L,1151911521,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842882,600069.00
05/11/2014 17:15,0,2.869,ACTIVE,216.45,347.16,59.944,1399842903,"274151322000054","019011112586793",29.52,35.80,0,330.33,394.05,85.8,80.9,0.323,113330.5,113330.5,890,0,0,0,L,1151911521,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842884,600070.00
05/11/2014 17:15,1,2.714,ACTIVE,216.2,344.28,60.00,1399842907,"040051121000097","019011112586793",26.88,23,0.318,318.96,354.95,72.5,68.5,0.343,291451.79999998,291453.19999998,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842912,600071.00
05/11/2014 17:15,1,2.719,ACTIVE,216.0,325.87,60.03,1399842907,"040051121000095","019011112586793",24.56,24,0.285,320.27,351.67,66.4,61.1,0.311,255122.19999994,255123.49999994,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842915,600072.00
05/11/2014 17:15,1,1.865,ACTIVE,216.9,322.68,60.00,1399842907,"033051125000132","019011112586793",28.69,23,0.318,303.53,448.52,53.2,62.0,0.330,237460.99999953,237461.99999953,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842918,600073.00
05/11/2014 17:15,1,1.844,ACTIVE,216.5,331.01,60.03,1399842907,"033051125000135","019011112586793",29.71,23,0.321,303.93,450.60,54.5,43.9,0.339,233682.2999999,233683.3999999,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842922,600074.00
05/11/2014 17:15,1,2.758,ACTIVE,216.1,337.10,60.03,1399842907,"040051121000116","019011112586793",26.62,20,0.316,318.13,354.32,73.0,68.1,0.343,275338.09999986,275339.59999986,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842925,600075.00
05/11/2014 17:15,1,2.696,ACTIVE,216.1,329.37,60.00,1399842907,"040051121000068","019011112586793",24.36,24,0.284,319.90,351.87,65.3,61.3,0.310,260283.80000002,260285.10000002,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842928,600076.00
05/11/2014 17:15,1,1.971,ACTIVE,215.9,324.65,60.00,1399842907,"033051125000118","019011112586793",40.18,23,0.348,318.15,356.31,78.8,75.0,0.372,302252.90000002,302254.50000002,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842932,600077.00
05/11/2014 17:15,1,1.978,ACTIVE,216.6,349.43,60.00,1399842907,"033051125000150","019011112586793",40.18,23,0.350,317.43,356.71,79.1,75.5,0.375,305112.99999969,305114.49999969,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842935,600078.00
05/11/2014 17:15,1,2.675,ACTIVE,216.6,339.91,60.00,1399842907,"040051121000185","019011112586793",26.38,23,0.305,320.61,353.03,70.2,65.9,0.333,275355.30000006,275356.80000006,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842874,600079.00
05/11/2014 17:15,1,2.666,ACTIVE,215.9,331.65,60.00,1399842907,"040051121000195","019011112586793",26.39,23,0.307,320.16,353.99,70.0,66.1,0.335,277762.70000017,277764.20000017,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842877,600080.00
05/11/2014 17:15,0,2.863,ACTIVE,217.35,358.58,59.965,1399842907,"274151322000083","019011112586793",29.38,36.80,0,327.62,384.73,85.2,80.3,0.331,115125.3,115125.3,904,0,0,0,L,1151911521,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842880,600081.00
05/11/2014 17:15,0,2.947,ACTIVE,217.80,356.78,59.944,1399842907,"274151322000076","019011112586793",29.88,35.00,0,339.34,367.30,89.1,84.1,0.340,116264.5,116264.5,903,0,0,0,L,1151911521,0,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842883,600082.00
05/11/2014 17:15,0,1.900,ACTIVE,217.35,431.92,59.949,1399842907,"274151322000094","019011112586793",38.84,36.30,0,400.36,465.58,74.7,70.2,0.513,64166.5,64166.5,907,0,0,0,L,1151911521,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399842885,600083.00
05/11/2014 17:15,0,2.805,ACTIVE,217.35,354.37,59.954,1399842907,"274151322000052","019011112586793",29.54,34.30,0,337.84,365.19,83.9,79.1,0.314,115111.0,115111.0,893,0,0,0,L,1151911521,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843397,600084.00
05/11/2014 17:15,0,2.771,ACTIVE,217.35,351.97,59.944,1399842907,"274151322000085","019011112586793",29.32,36.00,0,339.65,365.19,82.3,77.5,0.305,114544.2,114544.2,890,0,0,0,L,1151911521,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843399,600085.00
05/11/2014 17:15,0,2.750,ACTIVE,216.90,349.26,59.949,1399842907,"274151322000087","019011112586793",28.67,62.00,0,330.93,387.14,79.8,75.0,0.287,110698.9,110698.9,893,0,0,0,L,1151911521,0,124.27,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843400,600086.00
05/11/2014 17:15,0,2.672,ACTIVE,216.90,351.07,59.944,1399842907,"274151322000088","019011112586793",29.38,33.50,0,329.43,393.15,79.5,74.8,0.292,110635.0,110635.0,892,0,0,0,L,1151911521,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843402,600087.00
05/11/2014 17:15,0,2.906,ACTIVE,217.13,353.77,59.954,1399842907,"274151322000095","019011112586793",29.86,36.50,0,324.92,396.15,87.9,82.9,0.327,114979.7,114979.7,895,0,0,0,L,1151911521,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843404,600088.00
05/11/2014 17:15,0,1.838,ACTIVE,218.03,424.41,59.965,1399842907,"274151322000068","019011112586793",39.80,35.80,0,392.55,452.36,74.2,69.7,0.491,61928.8,61928.8,899,0,0,0,L,1151911521,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843406,600089.00
05/11/2014 17:15,0,2.752,ACTIVE,216.90,353.17,59.954,1399842907,"274151322000054","019011112586793",29.32,35.80,0,338.44,364.89,81.7,77.0,0.309,113332.2,113332.2,891,0,0,0,L,1151911521,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843407,600090.00
05/11/2014 17:32,1,2.463,ACTIVE,216.2,316.09,60.03,1399843949,"040051121000097","019011112586793",26.90,22,0.287,299.71,451.13,65.9,61.7,0.317,291453.19999998,291463.79999998,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843952,600091.00
05/11/2014 17:32,1,2.470,ACTIVE,215.4,429.57,60.03,1399843949,"040051121000095","019011112586793",24.28,23,0.297,300.11,448.63,59.7,39.6,0.083,255123.49999994,255132.49999994,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843954,600092.00
05/11/2014 17:32,1,1.647,ACTIVE,216.2,396.21,60.03,1399843949,"033051125000132","019011112586793",32.60,22,0.271,305.38,448.88,53.4,46.2,0.116,237461.99999953,237470.09999955,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843957,600093.00
05/11/2014 17:32,1,1.595,ACTIVE,216.2,335.14,60.03,1399843949,"033051125000135","019011112586793",33.74,23,0.301,303.51,450.64,53.5,43.8,0.372,233683.3999999,233691.4999999,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843897,600094.00
05/11/2014 17:32,1,2.420,ACTIVE,215.9,430.90,60.03,1399843949,"040051121000116","019011112586793",26.93,20,0.330,295.82,450.42,64.8,67.7,0.100,275339.59999986,275350.09999986,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843899,600095.00
05/11/2014 17:32,1,2.607,ACTIVE,216.0,377.46,60.03,1399843949,"040051121000068","019011112586793",20.74,23,0.271,304.58,449.98,53.8,45.3,0.157,260285.10000002,260293.90000002,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843902,600096.00
05/11/2014 17:32,1,1.801,ACTIVE,216.1,340.31,60.03,1399843949,"033051125000118","019011112586793",40.25,22,0.318,317.62,354.08,72.1,68.4,0.345,302254.50000002,302266.10000002,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843904,600097.00
05/11/2014 17:32,1,1.814,ACTIVE,216.7,335.67,60.03,1399843949,"033051125000150","019011112586793",40.19,23,0.321,317.13,355.51,72.5,69.1,0.345,305114.49999969,305126.19999968,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843906,600098.00
05/11/2014 17:32,1,2.446,ACTIVE,216.2,361.14,60.03,1399843949,"040051121000185","019011112586793",26.25,22,0.306,299.72,451.30,63.9,48.0,0.398,275356.80000006,275366.80000006,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843908,600099.00
05/11/2014 17:32,1,2.578,ACTIVE,216.3,348.05,60.03,1399843949,"040051121000195","019011112586793",23.71,23,0.309,304.56,450.61,60.8,60.3,0.402,277764.20000017,277773.70000017,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843911,600100.00
05/11/2014 17:32,0,2.594,ACTIVE,216.67,354.07,59.970,1399843949,"274151322000083","019011112586793",29.72,33.50,0,330.33,385.93,78.1,73.5,0.552,115137.7,115137.7,905,0,0,0,L,1151911521,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843912,600101.00
05/11/2014 17:32,0,2.676,ACTIVE,217.35,357.38,59.970,1399843949,"274151322000076","019011112586793",30.28,33.50,0,338.14,369.10,82.0,77.3,0.314,116277.6,116277.6,904,0,0,0,L,1151911521,0,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843914,600102.00
05/11/2014 17:32,0,1.721,ACTIVE,217.13,427.41,59.986,1399843949,"274151322000094","019011112586793",39.26,33.30,0,400.36,464.38,68.2,63.9,0.438,64177.2,64177.2,908,0,0,0,L,1151911521,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843916,600103.00
05/11/2014 17:32,0,2.578,ACTIVE,216.45,352.27,59.981,1399843949,"274151322000052","019011112586793",29.32,32.00,0,331.83,385.63,76.6,72.0,0.508,115123.2,115123.2,894,0,0,0,L,1151911521,0,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843917,600104.00
05/11/2014 17:32,0,2.541,ACTIVE,217.13,360.69,59.986,1399843949,"274151322000085","019011112586793",29.26,33.30,0,333.93,385.93,75.3,70.8,0.508,114556.2,114556.2,891,0,0,0,L,1151911521,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843919,600105.00
05/11/2014 17:32,0,2.553,ACTIVE,216.90,369.10,59.981,1399843949,"274151322000087","019011112586793",28.53,57.00,0,329.43,386.23,73.7,69.2,0.495,110710.7,110710.7,894,0,0,0,L,1151911521,0,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843921,600106.00
05/11/2014 17:32,0,2.494,ACTIVE,216.67,362.79,59.996,1399843949,"274151322000088","019011112586793",29.20,31.00,0,331.83,386.53,73.8,69.3,0.495,110646.8,110646.8,893,0,0,0,L,1151911521,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843922,600107.00
05/11/2014 17:32,0,2.701,ACTIVE,217.13,352.87,59.981,1399843949,"274151322000095","019011112586793",29.98,35.20,0,335.74,367.60,82.1,77.3,0.309,114992.9,114992.9,896,0,0,0,L,1151911521,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843924,600108.00
05/11/2014 17:32,0,1.719,ACTIVE,218.26,427.71,59.981,1399843949,"274151322000068","019011112586793",39.58,32.80,0,396.15,470.09,68.4,64.1,0.455,61939.7,61939.7,900,0,0,0,L,1151911521,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843926,600109.00
05/11/2014 17:32,0,2.523,ACTIVE,217.13,354.07,59.981,1399843949,"274151322000054","019011112586793",29.40,32.60,0,331.23,386.53,75.1,70.6,0.508,113344.2,113344.2,892,0,0,0,L,1151911521,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399843928,600110.00
05/11/2014 17:45,1,1.888,ACTIVE,216.6,398.06,60.03,1399844704,"040051121000097","019011112586793",27.03,22,0.334,300.42,451.29,50.8,53.7,0.218,291463.79999998,291474.99999998,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844706,600111.00
05/11/2014 17:45,1,1.921,ACTIVE,215.4,416.54,60.03,1399844704,"040051121000095","019011112586793",24.36,22,0.270,299.75,445.73,46.5,35.3,0.090,255132.49999994,255142.39999994,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844709,600112.00
05/11/2014 17:45,1,1.226,ACTIVE,216.0,386.91,60.00,1399844704,"033051125000132","019011112586793",35.72,22,0.283,305.10,448.76,43.5,44.2,0.159,237470.09999955,237479.29999954,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844711,600113.00
05/11/2014 17:45,1,1.206,ACTIVE,215.8,336.39,60.00,1399844704,"033051125000135","019011112586793",35.71,22,0.265,303.74,450.68,42.8,45.3,0.337,233691.4999999,233700.7999999,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844713,600114.00
05/11/2014 17:45,1,1.900,ACTIVE,215.9,368.52,60.00,1399844704,"040051121000068","019011112586793",24.17,22,0.281,304.71,447.43,45.7,46.5,0.311,260293.90000002,260303.90000002,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844532,600115.00
05/11/2014 17:45,1,1.452,ACTIVE,215.8,371.50,60.00,1399844704,"033051125000118","019011112586793",36.86,22,0.292,303.70,452.33,53.2,43.5,0.327,302266.10000002,302277.70000002,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844534,600116.00
05/11/2014 17:45,1,1.461,ACTIVE,216.2,422.67,60.00,1399844704,"033051125000150","019011112586793",36.86,22,0.256,304.95,450.83,53.6,36.1,0.124,305126.19999968,305137.69999968,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844536,600117.00
05/11/2014 17:45,1,1.869,ACTIVE,216.3,400.55,60.03,1399844704,"040051121000185","019011112586793",26.25,21,0.315,301.86,450.82,48.8,37.9,0.304,275366.80000006,275377.50000006,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844538,600118.00
05/11/2014 17:45,1,1.878,ACTIVE,216.0,424.33,60.03,1399844704,"040051121000195","019011112586793",26.07,22,0.296,299.37,450.90,48.7,38.4,0.159,277773.70000017,277784.30000019,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844540,600119.00
05/11/2014 17:45,0,2.014,ACTIVE,216.67,359.18,59.959,1399844704,"274151322000083","019011112586793",29.48,30.00,0,337.54,385.93,60.1,56.1,0.429,115151.0,115151.0,906,0,0,0,L,1151911521,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844542,600120.00
05/11/2014 17:45,0,2.092,ACTIVE,217.80,354.67,59.949,1399844704,"274151322000076","019011112586793",30.16,29.50,0,331.83,384.73,63.9,59.8,0.438,116291.7,116291.7,905,0,0,0,L,1151911521,0,124.04,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844544,600121.00
05/11/2014 17:45,0,1.297,ACTIVE,217.58,433.42,59.959,1399844704,"274151322000094","019011112586793",40.22,31.30,0,390.14,456.57,52.3,48.6,0.331,64188.9,64188.9,909,0,0,0,L,1151911521,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844546,600122.00
05/11/2014 17:45,0,1.996,ACTIVE,216.90,351.97,59.959,1399844704,"274151322000052","019011112586793",29.76,28.80,0,338.14,385.93,60.2,56.2,0.411,115136.4,115136.4,895,0,0,0,L,1151911521,0,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844547,600123.00
05/11/2014 17:45,0,1.996,ACTIVE,217.35,358.88,59.965,1399844704,"274151322000085","019011112586793",29.20,30.80,0,338.14,385.33,59.1,55.1,0.402,114569.2,114569.2,892,0,0,0,L,1151911521,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844549,600124.00
05/11/2014 17:45,0,1.982,ACTIVE,217.35,355.88,59.954,1399844704,"274151322000087","019011112586793",28.78,52.80,0,338.14,384.13,57.8,53.8,0.380,110723.4,110723.4,895,0,0,0,L,1151911521,0,124.27,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844551,600125.00
05/11/2014 17:45,0,1.949,ACTIVE,216.90,360.99,59.959,1399844704,"274151322000088","019011112586793",29.26,28.30,0,338.44,384.73,57.7,53.8,0.376,110659.5,110659.5,894,0,0,0,L,1151911521,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844552,600126.00
05/11/2014 17:45,0,2.113,ACTIVE,217.35,365.19,59.965,1399844704,"274151322000095","019011112586793",29.80,30.80,0,331.53,385.63,63.7,59.5,0.411,115007.0,115007.0,897,0,0,0,L,1151911521,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844554,600127.00
05/11/2014 17:45,0,1.330,ACTIVE,217.80,431.62,59.975,1399844704,"274151322000068","019011112586793",39.90,30.80,0,388.04,461.68,53.7,49.9,0.362,61951.4,61951.4,901,0,0,0,L,1151911521,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844556,600128.00
05/11/2014 17:45,0,2.010,ACTIVE,217.13,360.69,59.959,1399844704,"274151322000054","019011112586793",29.06,29.80,0,338.74,385.93,59.2,55.2,0.393,113357.2,113357.2,893,0,0,0,L,1151911521,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844558,600129.00
05/11/2014 17:45,1,1.921,ACTIVE,215.7,406.08,60.03,1399844704,"040051121000116","019011112586793",26.66,19,0.330,298.07,450.74,50.9,41.0,0.290,275350.09999986,275361.49999986,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399844560,600130.00
05/11/2014 18:19,1,1.335,ACTIVE,215.1,371.77,60.03,1399846758,"040051121000097","019011112586793",26.61,19,0.215,308.09,447.74,35.3,27.0,0.214,291474.99999998,291497.59999998,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846762,600131.00
05/11/2014 18:19,1,1.377,ACTIVE,214.7,386.39,60.03,1399846758,"040051121000095","019011112586793",23.98,19,0.203,316.85,440.67,32.8,30.9,0.089,255142.39999994,255162.29999994,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846766,600132.00
05/11/2014 18:19,1,0.860,ACTIVE,215.6,410.39,60.00,1399846758,"033051125000132","019011112586793",35.77,19,0.233,321.17,444.14,30.6,31.1,0.029,237479.29999954,237498.69999952,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846769,600133.00
05/11/2014 18:19,1,0.843,ACTIVE,214.8,388.85,60.03,1399846758,"033051125000135","019011112586793",35.72,20,0.230,318.96,444.71,29.9,28.6,0.052,233700.7999999,233719.7999999,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846773,600134.00
05/11/2014 18:19,1,1.345,ACTIVE,214.5,339.26,60.03,1399846758,"040051121000116","019011112586793",26.55,18,0.206,308.18,446.00,35.5,35.1,0.244,275361.49999986,275383.19999986,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846776,600135.00
05/11/2014 18:19,1,1.327,ACTIVE,215.4,387.60,60.03,1399846758,"040051121000068","019011112586793",24.14,19,0.225,318.32,443.31,31.9,31.5,0.063,260303.90000002,260323.80000002,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846779,600136.00
05/11/2014 18:19,1,0.973,ACTIVE,214.7,357.68,60.03,1399846758,"033051125000118","019011112586793",40.34,19,0.234,304.27,449.37,39.0,37.2,0.269,302277.70000002,302302.90000002,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846783,600137.00
05/11/2014 18:19,1,0.984,ACTIVE,215.0,386.91,60.03,1399846758,"033051125000150","019011112586793",40.22,19,0.239,305.50,448.63,39.4,31.0,0.151,305137.69999968,305162.99999969,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846786,600138.00
05/11/2014 18:19,1,1.294,ACTIVE,215.0,324.28,60.03,1399846758,"040051121000185","019011112586793",25.95,19,0.212,315.46,443.25,33.4,29.0,0.249,275377.50000006,275398.80000006,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846789,600139.00
05/11/2014 18:19,1,1.288,ACTIVE,215.0,333.48,60.03,1399846758,"040051121000195","019011112586793",25.89,19,0.207,315.62,443.43,33.1,32.8,0.256,277784.30000019,277805.80000019,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846793,600140.00
05/11/2014 18:19,0,1.393,ACTIVE,216.45,353.17,59.944,1399846758,"274151322000083","019011112586793",29.54,25.50,0,337.84,376.92,41.6,38.2,0.292,115178.4,115178.4,907,0,0,0,L,1151911521,0,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846795,600141.00
05/11/2014 18:19,0,1.463,ACTIVE,217.58,348.66,59.965,1399846758,"274151322000076","019011112586793",30.14,24.50,0,339.04,378.12,44.6,41.1,0.292,116321.0,116321.0,906,0,0,0,L,1151911521,0,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846798,600142.00
05/11/2014 18:19,0,0.855,ACTIVE,216.67,437.03,59.965,1399846758,"274151322000094","019011112586793",40.95,27.00,0,338.74,455.06,35.5,32.3,0.230,64212.9,64212.9,910,0,0,0,L,1151911521,0,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846801,600143.00
05/11/2014 18:19,0,1.418,ACTIVE,216.67,347.16,59.970,1399846758,"274151322000052","019011112586793",29.32,24.30,0,336.64,376.92,42.1,38.7,0.274,115164.1,115164.1,896,0,0,0,L,1151911521,0,122.91,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846804,600144.00
05/11/2014 18:19,0,1.391,ACTIVE,217.13,356.78,59.970,1399846758,"274151322000085","019011112586793",29.32,25.80,0,338.44,377.22,41.3,37.9,0.270,114596.3,114596.3,893,0,0,0,L,1151911521,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846807,600145.00
05/11/2014 18:19,0,1.381,ACTIVE,216.45,353.77,59.965,1399846758,"274151322000087","019011112586793",28.90,43.80,0,337.54,376.01,40.4,37.1,0.278,110749.9,110749.9,896,0,0,0,L,1151911521,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846810,600146.00
05/11/2014 18:19,0,1.350,ACTIVE,216.22,348.06,59.970,1399846758,"274151322000088","019011112586793",29.32,24.50,0,337.84,375.71,40.1,36.8,0.265,110685.9,110685.9,895,0,0,0,L,1151911521,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846812,600147.00
05/11/2014 18:19,0,1.461,ACTIVE,216.22,348.36,59.975,1399846758,"274151322000095","019011112586793",29.68,25.50,0,337.54,378.72,43.9,40.4,0.287,115036.1,115036.1,898,0,0,0,L,1151911521,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846814,600148.00
05/11/2014 18:19,0,0.893,ACTIVE,217.13,431.02,59.959,1399846758,"274151322000068","019011112586793",40.41,27.00,0,338.44,455.06,37.4,34.1,0.234,61975.9,61975.9,902,0,0,0,L,1151911521,0,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846816,600149.00
05/11/2014 18:19,0,1.389,ACTIVE,216.22,355.88,59.954,1399846758,"274151322000054","019011112586793",29.34,25.50,0,337.54,377.52,41.3,37.9,0.278,113384.3,113384.3,894,0,0,0,L,1151911521,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399846818,600150.00
05/11/2014 18:30,1,1.273,ACTIVE,214.1,348.33,60.00,1399847403,"040051121000097","019011112586793",27.05,19,0.218,315.22,439.58,34.2,34.7,0.180,291497.59999998,291503.09999998,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847406,600151.00
05/11/2014 18:30,1,1.341,ACTIVE,214.2,332.73,60.03,1399847403,"040051121000095","019011112586793",23.86,19,0.187,313.81,440.15,31.8,31.6,0.331,255162.29999994,255166.99999994,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847408,600152.00
05/11/2014 18:30,1,0.833,ACTIVE,214.4,360.46,60.03,1399847403,"033051125000132","019011112586793",35.73,18,0.196,320.10,443.90,29.6,21.3,0.185,237498.69999952,237503.29999954,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847411,600153.00
05/11/2014 18:30,1,0.816,ACTIVE,214.3,360.75,60.03,1399847403,"033051125000135","019011112586793",35.70,19,0.223,319.05,444.42,29.0,34.5,0.179,233719.7999999,233724.3999999,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847413,600154.00
05/11/2014 18:30,1,1.288,ACTIVE,214.2,335.87,60.03,1399847403,"040051121000116","019011112586793",26.90,17,0.209,312.21,440.83,34.5,34.2,0.231,275383.19999986,275388.39999986,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847415,600155.00
05/11/2014 18:30,1,1.278,ACTIVE,214.6,377.74,60.03,1399847403,"040051121000068","019011112586793",24.32,19,0.220,319.21,442.46,30.9,31.5,0.115,260323.80000002,260328.50000002,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847418,600156.00
05/11/2014 18:30,1,0.941,ACTIVE,214.4,391.51,60.03,1399847403,"033051125000118","019011112586793",40.39,19,0.227,316.87,442.62,37.8,30.0,0.091,302302.90000002,302309.00000002,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847420,600157.00
05/11/2014 18:30,1,0.957,ACTIVE,214.2,394.00,60.03,1399847403,"033051125000150","019011112586793",40.18,19,0.224,317.93,442.89,38.2,30.0,0.131,305162.99999969,305169.09999965,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847422,600158.00
05/11/2014 18:30,1,1.256,ACTIVE,214.6,342.62,60.03,1399847403,"040051121000185","019011112586793",25.97,18,0.202,316.21,442.78,32.4,31.6,0.195,275398.80000006,275403.80000006,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847424,600159.00
05/11/2014 18:30,1,1.248,ACTIVE,214.8,378.58,60.03,1399847403,"040051121000195","019011112586793",25.93,18,0.184,317.65,443.48,32.2,31.2,0.081,277805.80000019,277810.80000019,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847426,600160.00
05/11/2014 18:30,0,1.363,ACTIVE,216.67,351.67,59.975,1399847403,"274151322000083","019011112586793",29.40,24.50,0,338.44,365.19,40.6,37.2,0.283,115184.9,115184.9,908,0,0,0,L,1151911521,0,123.36,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847428,600161.00
05/11/2014 18:30,0,1.443,ACTIVE,217.13,353.47,59.991,1399847403,"274151322000076","019011112586793",29.72,23.80,0,339.34,367.30,43.5,40.1,0.287,116328.0,116328.0,907,0,0,0,L,1151911521,0,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847430,600162.00
05/11/2014 18:30,0,0.879,ACTIVE,216.67,429.82,59.996,1399847403,"274151322000094","019011112586793",40.12,25.80,0,336.94,444.54,35.6,32.5,0.225,64218.7,64218.7,911,0,0,0,L,1151911521,0,123.14,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847432,600163.00
05/11/2014 18:30,0,1.371,ACTIVE,216.67,347.16,59.991,1399847403,"274151322000052","019011112586793",29.64,23.30,0,337.24,365.80,41.1,37.8,0.261,115170.7,115170.7,897,0,0,0,L,1151911521,0,122.91,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847433,600164.00
05/11/2014 18:30,0,1.352,ACTIVE,216.67,348.66,59.959,1399847403,"274151322000085","019011112586793",29.46,24.50,0,339.04,365.49,40.3,37.0,0.265,114602.7,114602.7,894,0,0,0,L,1151911521,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847435,600165.00
05/11/2014 18:30,0,1.334,ACTIVE,217.13,352.57,59.991,1399847403,"274151322000087","019011112586793",29.24,41.30,0,338.44,365.19,39.5,36.2,0.247,110756.2,110756.2,897,0,0,0,L,1151911521,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847310,600166.00
05/11/2014 18:30,0,1.324,ACTIVE,217.13,353.47,59.986,1399847403,"274151322000088","019011112586793",29.18,23.50,0,338.14,365.49,39.1,35.8,0.256,110692.1,110692.1,896,0,0,0,L,1151911521,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847312,600167.00
05/11/2014 18:30,0,1.424,ACTIVE,216.90,348.06,59.986,1399847403,"274151322000095","019011112586793",29.86,24.30,0,337.84,364.89,43.0,39.6,0.278,115042.9,115042.9,899,0,0,0,L,1151911521,0,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847314,600168.00
05/11/2014 18:30,0,0.906,ACTIVE,217.58,426.51,59.986,1399847403,"274151322000068","019011112586793",40.00,26.00,0,337.84,446.05,36.9,33.7,0.247,61981.7,61981.7,903,0,0,0,L,1151911521,0,123.81,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847316,600169.00
05/11/2014 18:30,0,1.352,ACTIVE,216.90,353.47,60.007,1399847403,"274151322000054","019011112586793",29.46,24.50,0,337.84,365.49,40.4,37.0,0.261,113390.8,113390.8,895,0,0,0,L,1151911521,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399847317,600170.00
05/11/2014 18:45,1,1.447,ACTIVE,214.5,366.51,60.00,1399848304,"040051121000097","019011112586793",27.04,18,0.229,314.41,439.54,38.9,39.7,0.172,291503.09999998,291511.09999998,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848307,600171.00
05/11/2014 18:45,1,1.490,ACTIVE,213.9,330.60,60.00,1399848304,"040051121000095","019011112586793",24.25,18,0.219,312.08,440.61,35.9,34.6,0.256,255166.99999994,255173.99999994,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848309,600172.00
05/11/2014 18:45,1,0.933,ACTIVE,214.8,368.24,60.03,1399848304,"033051125000132","019011112586793",36.18,18,0.202,316.92,444.01,33.6,25.9,0.206,237503.29999954,237510.09999955,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848311,600173.00
05/11/2014 18:45,1,0.915,ACTIVE,214.0,360.77,60.00,1399848304,"033051125000135","019011112586793",35.98,18,0.200,314.63,444.96,32.7,31.6,0.210,233724.3999999,233731.2999999,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848314,600174.00
05/11/2014 18:45,1,1.471,ACTIVE,214.0,358.49,60.03,1399848304,"040051121000116","019011112586793",26.97,17,0.226,312.07,439.09,39.4,39.3,0.262,275388.39999986,275396.39999986,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848316,600175.00
05/11/2014 18:45,1,1.458,ACTIVE,214.7,370.22,60.03,1399848304,"040051121000068","019011112586793",24.36,18,0.210,314.28,442.61,35.3,27.2,0.214,260328.50000002,260335.60000002,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848318,600176.00
05/11/2014 18:45,1,1.070,ACTIVE,214.4,353.28,60.00,1399848304,"033051125000118","019011112586793",40.46,18,0.261,316.48,443.62,43.1,45.7,0.302,302309.00000002,302318.00000002,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848320,600177.00
05/11/2014 18:45,1,1.085,ACTIVE,214.2,351.12,60.03,1399848304,"033051125000150","019011112586793",40.27,18,0.283,316.82,441.77,43.4,44.8,0.308,305169.09999965,305178.19999967,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848135,600178.00
05/11/2014 18:45,1,1.423,ACTIVE,214.5,346.53,60.03,1399848304,"040051121000185","019011112586793",26.26,18,0.228,314.94,442.07,37.2,37.6,0.233,275403.80000006,275411.40000006,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848137,600179.00
05/11/2014 18:45,1,1.418,ACTIVE,213.9,325.62,60.00,1399848304,"040051121000195","019011112586793",26.30,18,0.216,315.79,441.87,37.1,35.5,0.284,277810.80000019,277818.40000015,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848140,600180.00
05/11/2014 18:45,0,1.562,ACTIVE,216.45,354.97,59.965,1399848304,"274151322000083","019011112586793",29.66,23.30,0,337.84,367.00,46.9,43.4,0.318,115194.9,115194.9,909,0,0,0,L,1151911521,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848141,600181.00
05/11/2014 18:45,0,1.625,ACTIVE,217.35,351.07,59.965,1399848304,"274151322000076","019011112586793",30.30,22.50,0,338.14,370.00,49.9,46.2,0.336,116338.7,116338.7,908,0,0,0,L,1151911521,0,123.36,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848143,600182.00
05/11/2014 18:45,0,1.006,ACTIVE,216.22,430.12,59.954,1399848304,"274151322000094","019011112586793",40.51,24.50,0,338.74,451.16,40.8,37.4,0.265,64227.5,64227.5,912,0,0,0,L,1151911521,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848145,600183.00
05/11/2014 18:45,0,1.564,ACTIVE,216.00,357.68,59.959,1399848304,"274151322000052","019011112586793",29.64,22.30,0,336.04,366.40,47.0,43.4,0.318,115180.7,115180.7,898,0,0,0,L,1151911521,0,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848146,600184.00
05/11/2014 18:45,0,1.547,ACTIVE,216.22,348.96,59.959,1399848304,"274151322000085","019011112586793",29.30,23.50,0,338.44,367.60,45.9,42.3,0.301,114612.6,114612.6,895,0,0,0,L,1151911521,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848148,600185.00
05/11/2014 18:45,0,1.523,ACTIVE,216.45,352.27,59.959,1399848304,"274151322000087","019011112586793",29.32,38.60,0,337.84,366.40,45.2,41.7,0.292,110765.9,110765.9,898,0,0,0,L,1151911521,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848150,600186.00
05/11/2014 18:45,0,1.500,ACTIVE,216.22,354.37,59.965,1399848304,"274151322000088","019011112586793",29.22,22.30,0,337.24,368.20,44.4,40.9,0.292,110701.6,110701.6,897,0,0,0,L,1151911521,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848152,600187.00
05/11/2014 18:45,0,1.627,ACTIVE,216.22,349.86,59.981,1399848304,"274151322000095","019011112586793",29.96,23.00,0,336.94,367.90,49.4,45.8,0.327,115053.6,115053.6,900,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848153,600188.00
05/11/2014 18:45,0,1.025,ACTIVE,217.35,432.22,59.981,1399848304,"274151322000068","019011112586793",40.00,25.00,0,339.04,460.78,41.5,38.2,0.265,61990.7,61990.7,904,0,0,0,L,1151911521,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848155,600189.00
05/11/2014 18:45,0,1.525,ACTIVE,216.00,351.97,59.965,1399848304,"274151322000054","019011112586793",29.54,23.30,0,337.54,367.00,45.7,42.2,0.301,113400.6,113400.6,896,0,0,0,L,1151911521,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399848157,600190.00
05/11/2014 18:59,1,1.166,ACTIVE,213.9,358.25,60.00,1399849142,"040051121000097","019011112586793",26.72,18,0.231,315.32,443.46,31.0,21.1,0.204,291511.09999998,291519.19999998,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849145,600191.00
05/11/2014 18:59,1,1.227,ACTIVE,214.0,325.72,60.00,1399849142,"040051121000095","019011112586793",23.61,18,0.221,311.51,440.17,28.8,20.9,0.293,255173.99999994,255181.09999994,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849147,600192.00
05/11/2014 18:59,1,0.747,ACTIVE,214.3,366.16,60.00,1399849142,"033051125000132","019011112586793",35.51,18,0.207,315.59,443.96,26.4,23.1,0.114,237510.09999955,237516.99999953,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849150,600193.00
05/11/2014 18:59,1,0.705,ACTIVE,214.6,415.81,60.03,1399849142,"033051125000135","019011112586793",35.98,18,0.160,315.30,444.57,25.2,13.3,0.015,233731.2999999,233737.8999999,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849152,600194.00
05/11/2014 18:59,1,1.183,ACTIVE,213.8,345.76,60.00,1399849142,"040051121000116","019011112586793",26.52,17,0.264,311.84,442.23,31.2,24.1,0.261,275396.39999986,275404.39999986,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849154,600195.00
05/11/2014 18:59,1,1.152,ACTIVE,214.2,335.43,60.00,1399849142,"040051121000068","019011112586793",24.04,18,0.214,315.30,442.35,27.5,30.0,0.273,260335.60000002,260342.70000002,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849156,600196.00
05/11/2014 18:59,1,0.853,ACTIVE,214.7,360.63,60.00,1399849142,"033051125000118","019011112586793",39.79,18,0.205,316.21,443.16,33.7,34.9,0.223,302318.00000002,302327.20000002,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849159,600197.00
05/11/2014 18:59,1,0.861,ACTIVE,213.8,375.37,60.00,1399849142,"033051125000150","019011112586793",39.88,18,0.206,318.19,444.77,34.2,34.9,0.104,305178.19999967,305187.29999963,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849161,600198.00
05/11/2014 18:59,1,1.128,ACTIVE,214.4,421.70,60.03,1399849142,"040051121000185","019011112586793",25.59,17,0.179,315.21,442.66,28.7,23.1,0.019,275411.40000006,275418.90000006,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849163,600199.00
05/11/2014 18:59,1,1.133,ACTIVE,213.9,380.62,60.00,1399849142,"040051121000195","019011112586793",25.28,18,0.172,316.91,443.76,28.5,18.6,0.249,277818.40000015,277826.00000017,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849166,600200.00
05/11/2014 18:59,0,1.258,ACTIVE,215.09,351.07,59.975,1399849142,"274151322000083","019011112586793",29.24,22.30,0,336.94,367.30,37.2,34.0,0.256,115204.9,115204.9,910,0,0,0,L,1151911521,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849167,600201.00
05/11/2014 18:59,0,1.268,ACTIVE,216.22,349.86,59.981,1399849142,"274151322000076","019011112586793",30.24,22.00,0,338.44,370.30,38.8,35.5,0.261,116349.3,116349.3,909,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849169,600202.00
05/11/2014 18:59,0,0.777,ACTIVE,215.09,429.82,59.965,1399849142,"274151322000094","019011112586793",40.16,24.00,0,336.64,458.07,32.0,29.0,0.212,64236.1,64236.1,913,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849171,600203.00
05/11/2014 18:59,0,1.223,ACTIVE,215.09,345.06,59.965,1399849142,"274151322000052","019011112586793",29.60,21.80,0,335.74,366.40,36.6,33.4,0.243,115190.7,115190.7,899,0,0,0,L,1151911521,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849172,600204.00
05/11/2014 18:59,0,1.195,ACTIVE,215.32,345.66,59.959,1399849142,"274151322000085","019011112586793",29.42,22.50,0,338.14,367.90,35.6,32.4,0.221,114622.3,114622.3,896,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849174,600205.00
05/11/2014 18:59,0,1.209,ACTIVE,214.87,344.15,59.981,1399849142,"274151322000087","019011112586793",28.78,36.30,0,336.94,366.10,35.2,32.1,0.234,110775.5,110775.5,899,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849176,600206.00
05/11/2014 18:59,0,1.170,ACTIVE,214.87,351.07,59.954,1399849142,"274151322000088","019011112586793",28.80,21.80,0,337.54,366.10,34.2,31.1,0.221,110711.0,110711.0,898,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849177,600207.00
05/11/2014 18:59,0,1.279,ACTIVE,215.09,349.56,59.965,1399849142,"274151322000095","019011112586793",29.86,22.30,0,336.64,367.90,38.7,35.5,0.252,115064.2,115064.2,901,0,0,0,L,1151911521,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849179,600208.00
05/11/2014 18:59,0,0.744,ACTIVE,216.00,438.23,59.970,1399849142,"274151322000068","019011112586793",41.07,24.30,0,336.34,457.17,31.4,28.4,0.203,61999.5,61999.5,905,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849181,600209.00
05/11/2014 18:59,0,1.186,ACTIVE,214.87,350.17,59.965,1399849142,"274151322000054","019011112586793",29.40,22.50,0,336.94,366.70,35.4,32.2,0.225,113410.3,113410.3,897,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849183,600210.00
05/11/2014 19:00,1,1.121,ACTIVE,214.0,429.08,60.00,1399849203,"040051121000097","019011112586793",26.94,18,0.184,316.52,442.89,30.0,28.5,0.020,291519.19999998,291519.59999998,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849206,600211.00
05/11/2014 19:00,1,1.200,ACTIVE,214.1,332.42,60.00,1399849203,"040051121000095","019011112586793",23.42,18,0.186,311.41,427.17,27.9,32.2,0.271,255181.09999994,255181.39999994,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849208,600212.00
05/11/2014 19:00,1,0.728,ACTIVE,214.1,381.29,60.00,1399849203,"033051125000132","019011112586793",35.38,18,0.221,315.92,430.21,25.6,32.7,0.057,237516.99999953,237517.39999951,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849211,600213.00
05/11/2014 19:00,1,0.686,ACTIVE,214.1,348.89,60.00,1399849203,"033051125000135","019011112586793",36.03,18,0.220,314.80,436.66,24.6,28.7,0.146,233737.8999999,233738.2999999,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849213,600214.00
