ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2014 19:00,1,1.179,ACTIVE,213.7,371.29,60.00,1399849203,"040051121000116","019011112586793",25.74,17,0.224,313.50,441.84,30.2,35.1,0.124,275404.39999986,275404.89999986,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849215,600215.00
05/11/2014 19:00,1,1.127,ACTIVE,214.1,350.36,60.00,1399849203,"040051121000068","019011112586793",23.97,18,0.228,316.50,431.18,26.9,24.2,0.178,260342.70000002,260343.10000002,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849218,600216.00
05/11/2014 19:00,1,0.828,ACTIVE,213.7,390.04,60.03,1399849203,"033051125000118","019011112586793",40.06,18,0.199,315.66,437.66,33.0,26.1,0.062,302327.20000002,302327.50000002,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849220,600217.00
05/11/2014 19:00,1,0.840,ACTIVE,213.7,389.84,60.00,1399849203,"033051125000150","019011112586793",40.08,18,0.204,315.15,437.74,33.5,26.1,0.063,305187.29999963,305187.79999963,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849222,600218.00
05/11/2014 19:00,1,1.109,ACTIVE,214.1,370.39,60.03,1399849203,"040051121000185","019011112586793",25.52,17,0.242,316.37,434.69,28.1,34.5,0.101,275418.90000006,275419.20000006,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849225,600219.00
05/11/2014 19:00,1,1.099,ACTIVE,213.7,425.66,60.00,1399849203,"040051121000195","019011112586793",25.59,18,0.178,318.34,438.19,28.0,15.4,0.017,277826.00000017,277826.40000015,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849227,600220.00
05/11/2014 19:00,0,1.230,ACTIVE,215.09,349.56,59.965,1399849203,"274151322000083","019011112586793",29.36,22.30,0,336.64,359.48,36.6,33.4,0.256,115205.5,115205.5,911,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849228,600221.00
05/11/2014 19:00,0,1.250,ACTIVE,216.22,351.07,59.959,1399849203,"274151322000076","019011112586793",30.08,21.80,0,338.14,360.38,38.1,34.8,0.252,116349.9,116349.9,910,0,0,0,L,1151911521,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849230,600222.00
05/11/2014 19:00,0,0.791,ACTIVE,215.09,419.90,59.949,1399849203,"274151322000094","019011112586793",39.24,23.80,0,401.56,437.93,31.2,28.2,0.194,64236.5,64236.5,914,0,0,0,L,1151911521,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849232,600223.00
05/11/2014 19:00,0,1.209,ACTIVE,215.09,347.46,59.954,1399849203,"274151322000052","019011112586793",29.24,21.80,0,335.74,358.88,35.9,32.7,0.230,115191.2,115191.2,900,0,0,0,L,1151911521,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849234,600224.00
05/11/2014 19:00,0,1.168,ACTIVE,215.54,351.97,59.959,1399849203,"274151322000085","019011112586793",29.40,22.50,0,337.24,358.58,34.8,31.6,0.225,114622.8,114622.8,897,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849235,600225.00
05/11/2014 19:00,0,1.160,ACTIVE,215.09,345.66,59.970,1399849203,"274151322000087","019011112586793",29.28,36.00,0,336.64,358.28,34.4,31.3,0.230,110776.0,110776.0,900,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849237,600226.00
05/11/2014 19:00,0,1.139,ACTIVE,214.64,351.37,59.965,1399849203,"274151322000088","019011112586793",28.92,21.50,0,336.64,357.68,33.4,30.3,0.221,110711.5,110711.5,899,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849239,600227.00
05/11/2014 19:00,0,1.246,ACTIVE,214.87,349.56,59.965,1399849203,"274151322000095","019011112586793",29.90,22.30,0,336.64,359.78,37.7,34.5,0.252,115064.8,115064.8,902,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849240,600228.00
05/11/2014 19:00,0,0.812,ACTIVE,216.22,413.89,59.959,1399849203,"274151322000068","019011112586793",38.61,24.30,0,403.67,450.86,31.7,28.7,0.203,62000.0,62000.0,906,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849242,600229.00
05/11/2014 19:00,0,1.152,ACTIVE,215.09,348.96,59.954,1399849203,"274151322000054","019011112586793",29.68,22.30,0,336.64,358.58,34.6,31.5,0.221,113410.9,113410.9,898,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399849307,600230.00
05/11/2014 19:15,1,0.835,ACTIVE,213.8,355.34,60.03,1399850103,"040051121000097","019011112586793",26.26,18,0.214,314.46,442.83,21.8,28.4,0.084,291519.59999998,291524.79999998,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850105,600231.00
05/11/2014 19:15,1,0.893,ACTIVE,213.3,399.33,60.03,1399850103,"040051121000095","019011112586793",23.51,18,0.151,311.30,438.13,20.9,15.4,0.007,255181.39999994,255185.89999994,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850108,600232.00
05/11/2014 19:15,1,0.538,ACTIVE,214.1,401.87,60.03,1399850103,"033051125000132","019011112586793",35.24,17,0.150,315.54,442.15,18.8,13.2,0.091,237517.39999951,237521.79999955,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850110,600233.00
05/11/2014 19:15,1,0.524,ACTIVE,213.8,413.25,60.00,1399850103,"033051125000135","019011112586793",34.85,18,0.151,313.95,442.34,18.1,15.3,0.059,233738.2999999,233742.5999999,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850112,600234.00
05/11/2014 19:15,1,0.859,ACTIVE,213.6,380.20,60.03,1399850103,"040051121000116","019011112586793",26.21,17,0.165,311.62,440.65,22.4,13.6,0.041,275404.89999986,275409.99999986,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850114,600235.00
05/11/2014 19:15,1,0.848,ACTIVE,214.3,424.71,60.03,1399850103,"040051121000068","019011112586793",23.28,18,0.150,317.03,440.49,19.6,14.1,0.008,260343.10000002,260347.70000002,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850117,600236.00
05/11/2014 19:15,1,0.618,ACTIVE,213.2,405.36,60.03,1399850103,"033051125000118","019011112586793",39.24,18,0.152,315.07,444.05,24.1,18.0,0.078,302327.50000002,302333.60000002,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850119,600237.00
05/11/2014 19:15,1,0.620,ACTIVE,213.6,363.25,60.03,1399850103,"033051125000150","019011112586793",39.87,18,0.166,315.40,444.14,24.6,15.5,0.224,305187.79999963,305193.79999963,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850121,600238.00
05/11/2014 19:15,1,0.808,ACTIVE,213.8,421.61,60.03,1399850103,"040051121000185","019011112586793",25.32,17,0.162,314.72,440.79,20.3,14.1,0.003,275419.20000006,275423.90000006,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850123,600239.00
05/11/2014 19:15,1,0.794,ACTIVE,213.8,406.95,60.03,1399850103,"040051121000195","019011112586793",25.31,18,0.165,316.52,441.95,19.9,14.8,0.009,277826.40000015,277831.10000014,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850126,600240.00
05/11/2014 19:15,0,0.904,ACTIVE,215.32,343.25,59.981,1399850103,"274151322000083","019011112586793",29.08,21.50,0,336.34,359.18,26.6,23.8,0.177,115212.2,115212.2,912,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850127,600241.00
05/11/2014 19:15,0,0.920,ACTIVE,216.00,346.86,60.002,1399850103,"274151322000076","019011112586793",29.98,21.30,0,337.84,360.38,27.9,25.0,0.186,116356.9,116356.9,911,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850129,600242.00
05/11/2014 19:15,0,0.588,ACTIVE,215.54,408.48,59.986,1399850103,"274151322000094","019011112586793",38.49,23.30,0,335.74,445.45,23.0,20.3,0.150,64242.2,64242.2,915,0,0,0,L,1151911521,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850131,600243.00
05/11/2014 19:15,0,0.891,ACTIVE,215.32,344.15,59.991,1399850103,"274151322000052","019011112586793",29.48,21.30,0,335.74,358.88,26.6,23.7,0.172,115197.9,115197.9,901,0,0,0,L,1151911521,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850133,600244.00
05/11/2014 19:15,0,0.877,ACTIVE,215.54,343.55,59.981,1399850103,"274151322000085","019011112586793",28.94,21.80,0,336.94,358.58,25.7,22.9,0.159,114629.3,114629.3,898,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850134,600245.00
05/11/2014 19:15,0,0.875,ACTIVE,215.32,346.86,59.970,1399850103,"274151322000087","019011112586793",28.80,34.30,0,333.93,358.28,25.6,22.7,0.159,110782.4,110782.4,901,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850136,600246.00
05/11/2014 19:15,0,0.846,ACTIVE,215.09,346.56,59.991,1399850103,"274151322000088","019011112586793",28.82,21.00,0,333.93,357.98,24.7,21.9,0.159,110717.7,110717.7,900,0,0,0,L,1151911521,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850138,600247.00
05/11/2014 19:15,0,0.934,ACTIVE,215.32,347.76,59.996,1399850103,"274151322000095","019011112586793",29.36,21.50,0,336.64,359.78,27.8,24.9,0.181,115071.8,115071.8,903,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850139,600248.00
05/11/2014 19:15,0,0.611,ACTIVE,216.00,410.88,59.981,1399850103,"274151322000068","019011112586793",38.57,23.50,0,335.44,452.06,24.1,21.3,0.146,62005.9,62005.9,907,0,0,0,L,1151911521,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850141,600249.00
05/11/2014 19:15,0,0.873,ACTIVE,214.64,343.85,59.981,1399850103,"274151322000054","019011112586793",29.02,21.50,0,336.34,358.58,25.7,22.9,0.168,113417.3,113417.3,899,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399850143,600250.00
05/11/2014 19:30,1,0.730,ACTIVE,214.3,365.71,60.03,1399851004,"040051121000097","019011112586793",26.40,17,0.152,314.29,441.61,19.1,12.0,0.213,291524.79999998,291528.99999998,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851006,600251.00
05/11/2014 19:30,1,0.811,ACTIVE,214.2,388.76,60.03,1399851004,"040051121000095","019011112586793",22.97,17,0.162,312.94,437.72,18.5,15.6,0.009,255185.89999994,255189.39999994,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851008,600252.00
05/11/2014 19:30,1,0.480,ACTIVE,213.6,379.30,60.00,1399851004,"033051125000132","019011112586793",34.77,17,0.136,319.37,441.23,16.6,13.6,0.015,237521.79999955,237525.49999954,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851011,600253.00
05/11/2014 19:30,1,0.461,ACTIVE,213.8,405.82,60.03,1399851004,"033051125000135","019011112586793",34.96,18,0.157,315.75,441.72,16.0,15.6,0.003,233742.5999999,233746.1999999,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851013,600254.00
05/11/2014 19:30,1,0.753,ACTIVE,214.0,330.43,60.00,1399851004,"040051121000116","019011112586793",26.04,16,0.152,311.03,440.05,19.5,22.3,0.223,275409.99999986,275413.99999986,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851015,600255.00
05/11/2014 19:30,1,0.755,ACTIVE,214.1,429.80,60.00,1399851004,"040051121000068","019011112586793",22.82,17,0.157,317.69,439.98,17.1,16.5,0.000,260347.70000002,260351.20000002,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851017,600256.00
05/11/2014 19:30,1,0.530,ACTIVE,214.1,343.32,60.03,1399851004,"033051125000118","019011112586793",39.73,17,0.188,315.82,442.64,20.9,13.5,0.220,302333.60000002,302338.50000002,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851020,600257.00
05/11/2014 19:30,1,0.550,ACTIVE,214.0,384.70,60.03,1399851004,"033051125000150","019011112586793",39.07,17,0.171,314.71,442.35,21.4,17.8,0.038,305193.79999963,305198.69999967,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851022,600258.00
05/11/2014 19:30,1,0.709,ACTIVE,214.0,405.25,60.03,1399851004,"040051121000185","019011112586793",24.97,17,0.138,314.06,440.07,17.6,12.1,0.003,275423.90000006,275427.70000006,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851024,600259.00
05/11/2014 19:30,1,0.685,ACTIVE,213.4,382.48,60.03,1399851004,"040051121000195","019011112586793",25.11,17,0.137,316.88,439.33,17.1,19.0,0.106,277831.10000014,277835.10000014,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851026,600260.00
05/11/2014 19:30,0,0.779,ACTIVE,215.32,342.65,59.975,1399851004,"274151322000083","019011112586793",28.92,20.70,0,334.84,355.58,22.8,20.1,0.146,115217.8,115217.8,913,0,0,0,L,1151911521,0,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851028,600261.00
05/11/2014 19:30,0,0.809,ACTIVE,216.00,344.45,59.970,1399851004,"274151322000076","019011112586793",29.80,20.30,0,335.74,357.38,24.4,21.6,0.155,116362.9,116362.9,912,0,0,0,L,1151911521,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851030,600262.00
05/11/2014 19:30,0,0.508,ACTIVE,216.00,409.68,59.975,1399851004,"274151322000094","019011112586793",38.63,22.50,0,338.44,433.42,19.9,17.3,0.124,64247.0,64247.0,916,0,0,0,L,1151911521,0,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851031,600263.00
05/11/2014 19:30,0,0.791,ACTIVE,215.54,341.75,59.981,1399851004,"274151322000052","019011112586793",29.06,20.70,0,333.63,355.88,23.3,20.5,0.133,115203.5,115203.5,902,0,0,0,L,1151911521,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851033,600264.00
05/11/2014 19:30,0,0.771,ACTIVE,215.77,348.36,59.954,1399851004,"274151322000085","019011112586793",28.80,21.00,0,334.84,355.88,22.6,19.9,0.137,114634.7,114634.7,899,0,0,0,L,1151911521,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851035,600265.00
05/11/2014 19:30,0,0.775,ACTIVE,216.00,344.15,59.970,1399851004,"274151322000087","019011112586793",28.29,32.60,0,334.84,354.97,22.2,19.5,0.141,110787.7,110787.7,902,0,0,0,L,1151911521,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851037,600266.00
05/11/2014 19:30,0,0.760,ACTIVE,214.87,342.35,59.975,1399851004,"274151322000088","019011112586793",28.11,20.00,0,333.93,354.37,21.6,18.9,0.133,110722.9,110722.9,901,0,0,0,L,1151911521,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851038,600267.00
05/11/2014 19:30,0,0.805,ACTIVE,215.32,344.45,60.007,1399851004,"274151322000095","019011112586793",29.40,20.70,0,334.84,355.28,24.0,21.2,0.155,115077.7,115077.7,904,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851040,600268.00
05/11/2014 19:30,0,0.529,ACTIVE,216.22,411.18,59.981,1399851004,"274151322000068","019011112586793",38.51,23.00,0,339.04,432.22,20.6,18.0,0.119,62010.8,62010.8,908,0,0,0,L,1151911521,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851042,600269.00
05/11/2014 19:30,0,0.760,ACTIVE,215.32,344.45,59.981,1399851004,"274151322000054","019011112586793",29.26,21.00,0,333.93,354.67,22.6,19.8,0.150,113422.7,113422.7,900,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851043,600270.00
05/11/2014 19:45,1,0.512,ACTIVE,214.0,390.36,60.07,1399851903,"040051121000097","019011112586793",26.07,17,0.138,316.66,441.05,13.2,12.1,0.002,291528.99999998,291532.09999998,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851905,600271.00
05/11/2014 19:45,1,0.598,ACTIVE,214.0,371.65,60.07,1399851903,"040051121000095","019011112586793",22.60,17,0.149,314.09,437.32,13.4,12.6,0.005,255189.39999994,255192.09999994,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851908,600272.00
05/11/2014 19:45,1,0.337,ACTIVE,214.5,400.63,60.07,1399851903,"033051125000132","019011112586793",34.41,17,0.143,317.26,441.38,11.5,12.9,0.000,237525.49999954,237528.09999956,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851910,600273.00
05/11/2014 19:45,1,0.319,ACTIVE_NO_POWER,214.5,426.14,60.07,1399851903,"033051125000135","019011112586793",34.66,17,0.000,316.58,441.45,11.0,0.0,0.000,233746.1999999,233748.8999999,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851912,600274.00
05/11/2014 19:45,1,0.536,ACTIVE,214.2,378.78,60.07,1399851903,"040051121000116","019011112586793",25.69,15,0.132,312.86,439.27,13.7,13.8,0.004,275413.99999986,275417.09999986,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851915,600275.00
05/11/2014 19:45,1,0.530,ACTIVE,215.0,384.27,60.07,1399851903,"040051121000068","019011112586793",22.65,17,0.098,318.44,439.77,11.9,1.7,0.181,260351.20000002,260353.90000002,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851917,600276.00
05/11/2014 19:45,1,0.365,ACTIVE,214.7,371.40,60.07,1399851903,"033051125000118","019011112586793",39.10,17,0.136,317.11,442.27,14.1,13.6,0.020,302338.50000002,302342.20000002,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851920,600277.00
05/11/2014 19:45,1,0.386,ACTIVE,213.8,328.75,60.07,1399851903,"033051125000150","019011112586793",38.50,17,0.145,310.96,441.99,14.8,3.4,0.248,305198.69999967,305202.59999965,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851922,600278.00
05/11/2014 19:45,1,0.496,ACTIVE,214.3,407.83,60.07,1399851903,"040051121000185","019011112586793",24.17,16,0.015,316.10,439.98,11.9,7.6,0.000,275427.70000006,275430.40000006,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851924,600279.00
05/11/2014 19:45,1,0.476,ACTIVE,213.9,328.92,60.07,1399851903,"040051121000195","019011112586793",24.01,17,0.058,317.23,441.18,11.3,6.1,0.247,277835.10000014,277837.80000019,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851927,600280.00
05/11/2014 19:45,0,0.543,ACTIVE,216.00,344.15,60.023,1399851903,"274151322000083","019011112586793",28.67,20.00,0,336.64,353.17,15.8,13.3,0.102,115222.0,115222.0,914,0,0,0,L,1151911521,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851928,600281.00
05/11/2014 19:45,0,0.574,ACTIVE,216.45,342.95,60.018,1399851903,"274151322000076","019011112586793",29.08,19.80,0,336.34,354.07,16.9,14.4,0.110,116367.4,116367.4,913,0,0,0,L,1151911521,0,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851930,600282.00
05/11/2014 19:45,0,0.338,ACTIVE,216.22,416.29,60.012,1399851903,"274151322000094","019011112586793",39.24,22.30,0,339.65,430.72,13.4,11.0,0.084,64250.6,64250.6,917,0,0,0,L,1151911521,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851932,600283.00
05/11/2014 19:45,0,0.564,ACTIVE,216.22,343.85,60.023,1399851903,"274151322000052","019011112586793",28.57,20.00,0,333.63,353.47,16.3,13.8,0.093,115207.9,115207.9,903,0,0,0,L,1151911521,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851934,600284.00
05/11/2014 19:45,0,0.541,ACTIVE,216.67,342.05,60.012,1399851903,"274151322000085","019011112586793",28.55,20.30,0,336.04,352.87,15.6,13.1,0.084,114638.9,114638.9,900,0,0,0,L,1151911521,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851936,600285.00
05/11/2014 19:45,0,0.541,ACTIVE,216.22,342.95,60.012,1399851903,"274151322000087","019011112586793",28.09,31.00,0,337.84,353.17,15.4,13.0,0.088,110791.9,110791.9,903,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851938,600286.00
05/11/2014 19:45,0,0.523,ACTIVE,216.00,345.06,60.012,1399851903,"274151322000088","019011112586793",27.81,19.80,0,337.24,353.17,14.8,12.3,0.084,110726.8,110726.8,902,0,0,0,L,1151911521,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851939,600287.00
05/11/2014 19:45,0,0.557,ACTIVE,216.45,344.45,60.018,1399851903,"274151322000095","019011112586793",28.94,20.00,0,335.44,353.17,16.3,13.8,0.097,115082.2,115082.2,905,0,0,0,L,1151911521,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851941,600288.00
05/11/2014 19:45,0,0.367,ACTIVE,216.90,409.98,60.023,1399851903,"274151322000068","019011112586793",38.53,22.50,0,340.55,431.32,14.4,12.0,0.071,62014.6,62014.6,909,0,0,0,L,1151911521,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851943,600289.00
05/11/2014 19:45,0,0.529,ACTIVE,216.22,343.55,60.023,1399851903,"274151322000054","019011112586793",28.71,20.30,0,335.14,352.87,15.4,13.0,0.097,113426.9,113426.9,901,0,0,0,L,1151911521,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399851944,600290.00
05/11/2014 20:00,1,0.386,ACTIVE_NO_POWER,214.4,392.70,60.03,1399852803,"040051121000097","019011112586793",23.63,17,0.000,316.53,443.29,9.0,0.0,0.000,291532.09999998,291533.79999998,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852805,600291.00
05/11/2014 20:00,1,0.453,ACTIVE,214.3,344.26,60.03,1399852803,"040051121000095","019011112586793",22.23,16,0.141,314.43,437.21,10.0,11.3,0.013,255192.09999994,255193.39999994,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852807,600292.00
05/11/2014 20:00,1,0.242,ACTIVE,214.2,348.32,60.07,1399852803,"033051125000132","019011112586793",33.87,16,0.136,317.12,440.22,8.1,13.1,0.018,237528.09999956,237529.59999956,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852810,600293.00
05/11/2014 20:00,1,0.228,ACTIVE_NO_POWER,214.8,412.66,60.07,1399852803,"033051125000135","019011112586793",33.65,17,0.000,317.49,441.08,7.6,0.0,0.000,233748.8999999,233750.3999999,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852812,600294.00
05/11/2014 20:00,1,0.388,ACTIVE_NO_POWER,214.2,401.32,60.03,1399852803,"040051121000116","019011112586793",24.14,15,0.000,315.22,440.26,9.2,0.0,0.000,275417.09999986,275418.69999986,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852814,600295.00
05/11/2014 20:00,1,0.378,ACTIVE_NO_POWER,214.7,420.90,60.07,1399852803,"040051121000068","019011112586793",21.81,16,0.000,319.83,439.30,8.1,0.0,0.000,260353.90000002,260355.20000002,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852816,600296.00
05/11/2014 20:00,1,0.260,ACTIVE_NO_POWER,213.9,412.18,60.03,1399852803,"033051125000118","019011112586793",39.04,16,0.000,318.46,441.13,10.1,0.0,0.000,302342.20000002,302344.30000002,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852818,600297.00
05/11/2014 20:00,1,0.274,ACTIVE,214.3,336.33,60.07,1399852803,"033051125000150","019011112586793",38.84,16,0.127,316.98,443.39,10.5,12.3,0.109,305202.59999965,305204.69999967,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852821,600298.00
05/11/2014 20:00,1,0.372,ACTIVE,214.5,368.25,60.03,1399852803,"040051121000185","019011112586793",22.62,16,0.105,316.17,440.04,8.3,12.7,0.000,275430.40000006,275431.70000006,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852823,600299.00
05/11/2014 20:00,1,0.328,ACTIVE_NO_POWER,214.7,391.58,60.03,1399852803,"040051121000195","019011112586793",22.77,17,0.000,319.00,440.56,7.3,0.0,0.000,277837.80000019,277839.30000019,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852825,600300.00
05/11/2014 20:00,0,0.406,ACTIVE,216.22,344.15,60.007,1399852803,"274151322000083","019011112586793",27.81,19.50,0,337.84,349.56,11.4,9.1,0.071,115224.6,115224.6,915,0,0,0,L,1151911521,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852827,600301.00
05/11/2014 20:00,0,0.422,ACTIVE,217.35,342.35,60.002,1399852803,"274151322000076","019011112586793",28.61,19.30,0,338.44,350.17,12.2,9.8,0.071,116370.2,116370.2,914,0,0,0,L,1151911521,0,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852829,600302.00
05/11/2014 20:00,0,0.254,ACTIVE,216.22,398.26,60.007,1399852803,"274151322000094","019011112586793",37.57,21.50,0,339.04,421.40,9.7,7.4,0.049,64252.7,64252.7,918,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852830,600303.00
05/11/2014 20:00,0,0.428,ACTIVE,216.00,341.75,60.002,1399852803,"274151322000052","019011112586793",27.89,19.30,0,337.24,349.86,12.1,9.7,0.057,115210.6,115210.6,904,0,0,0,L,1151911521,0,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852832,600304.00
05/11/2014 20:00,0,0.404,ACTIVE,216.22,342.05,59.996,1399852803,"274151322000085","019011112586793",27.81,19.50,0,338.44,349.56,11.4,9.1,0.057,114641.4,114641.4,901,0,0,0,L,1151911521,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852834,600305.00
05/11/2014 20:00,0,0.402,ACTIVE,216.00,342.35,60.007,1399852803,"274151322000087","019011112586793",27.75,29.50,0,337.84,349.86,11.3,9.0,0.062,110794.4,110794.4,904,0,0,0,L,1151911521,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852836,600306.00
05/11/2014 20:00,0,0.377,ACTIVE,216.00,343.55,60.007,1399852803,"274151322000088","019011112586793",27.79,19.00,0,337.54,349.26,10.7,8.4,0.053,110729.2,110729.2,903,0,0,0,L,1151911521,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852837,600307.00
05/11/2014 20:00,0,0.422,ACTIVE,216.22,343.55,60.002,1399852803,"274151322000095","019011112586793",27.75,19.50,0,337.84,349.56,11.8,9.5,0.066,115084.8,115084.8,906,0,0,0,L,1151911521,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852839,600308.00
05/11/2014 20:00,0,0.262,ACTIVE,217.13,413.89,60.023,1399852803,"274151322000068","019011112586793",39.06,22.00,0,340.25,427.41,10.4,8.1,0.044,62016.9,62016.9,910,0,0,0,L,1151911521,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852841,600309.00
05/11/2014 20:00,0,0.383,ACTIVE,216.45,342.95,60.018,1399852803,"274151322000054","019011112586793",28.71,19.50,0,337.54,349.56,11.1,8.8,0.062,113429.4,113429.4,902,0,0,0,L,1151911521,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399852842,600310.00
05/11/2014 20:15,1,0.345,ACTIVE_NO_POWER,213.8,389.78,60.03,1399853703,"040051121000097","019011112586793",24.74,16,0.000,317.99,442.08,8.3,0.0,0.106,291533.79999998,291534.99999998,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853706,600311.00
05/11/2014 20:15,1,0.448,ACTIVE_NO_POWER,214.0,397.19,60.03,1399853703,"040051121000095","019011112586793",22.16,15,0.000,317.38,437.65,9.8,0.0,0.000,255193.39999994,255194.49999994,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853708,600312.00
05/11/2014 20:15,1,0.240,ACTIVE,214.3,354.10,60.07,1399853703,"033051125000132","019011112586793",33.86,15,0.132,319.52,441.56,8.1,11.9,0.011,237529.59999956,237530.79999955,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853710,600313.00
05/11/2014 20:15,1,0.230,ACTIVE_NO_POWER,214.1,407.43,60.03,1399853703,"033051125000135","019011112586793",33.27,16,0.000,318.43,440.81,7.6,0.0,0.000,233750.3999999,233751.3999999,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853713,600314.00
05/11/2014 20:15,1,0.390,ACTIVE,214.1,347.06,60.07,1399853703,"040051121000116","019011112586793",25.04,15,0.141,313.24,440.17,9.7,14.7,0.020,275418.69999986,275419.89999986,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853715,600315.00
05/11/2014 20:15,1,0.376,ACTIVE_NO_POWER,214.0,395.29,60.07,1399853703,"040051121000068","019011112586793",22.10,15,0.000,321.24,440.01,8.2,0.0,0.000,260355.20000002,260356.20000002,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853717,600316.00
05/11/2014 20:15,1,0.257,ACTIVE_NO_POWER,214.1,395.69,60.07,1399853703,"033051125000118","019011112586793",38.94,15,0.058,318.14,444.72,9.9,0.0,0.000,302344.30000002,302346.00000002,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853720,600317.00
05/11/2014 20:15,1,0.271,ACTIVE_NO_POWER,214.3,404.68,60.07,1399853703,"033051125000150","019011112586793",39.12,15,0.000,313.92,445.04,10.5,0.0,0.000,305204.69999967,305206.49999968,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853722,600318.00
05/11/2014 20:15,1,0.348,ACTIVE_NO_POWER,214.4,398.24,60.03,1399853703,"040051121000185","019011112586793",22.89,15,0.000,318.20,440.24,7.8,0.0,0.000,275431.70000006,275432.60000006,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853724,600319.00
05/11/2014 20:15,1,0.336,ACTIVE_NO_POWER,214.0,401.65,60.03,1399853703,"040051121000195","019011112586793",22.78,15,0.000,320.89,441.53,7.6,0.0,0.000,277839.30000019,277840.30000019,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853726,600320.00
05/11/2014 20:15,0,0.398,ACTIVE,215.77,341.45,60.002,1399853703,"274151322000083","019011112586793",27.87,18.70,0,337.84,347.46,11.3,9.0,0.062,115226.8,115226.8,916,0,0,0,L,1151911521,0,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853728,600321.00
05/11/2014 20:15,0,0.412,ACTIVE,216.67,342.35,59.986,1399853703,"274151322000076","019011112586793",28.86,18.30,0,338.74,347.76,12.1,9.8,0.066,116372.5,116372.5,915,0,0,0,L,1151911521,0,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853730,600322.00
05/11/2014 20:15,0,0.252,ACTIVE,216.00,395.55,59.991,1399853703,"274151322000094","019011112586793",37.09,20.70,0,339.34,414.79,9.6,7.3,0.053,64254.5,64254.5,919,0,0,0,L,1151911521,0,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853731,600323.00
05/11/2014 20:15,0,0.422,ACTIVE,215.54,342.35,59.991,1399853703,"274151322000052","019011112586793",27.87,18.30,0,337.24,347.16,11.9,9.6,0.057,115212.9,115212.9,905,0,0,0,L,1151911521,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853733,600324.00
05/11/2014 20:15,0,0.398,ACTIVE,216.00,342.05,59.986,1399853703,"274151322000085","019011112586793",27.81,19.00,0,338.14,346.86,11.3,8.9,0.066,114643.6,114643.6,902,0,0,0,L,1151911521,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853735,600325.00
05/11/2014 20:15,0,0.398,ACTIVE,216.22,342.05,59.986,1399853703,"274151322000087","019011112586793",27.67,28.00,0,337.54,347.16,11.2,8.9,0.057,110796.5,110796.5,905,0,0,0,L,1151911521,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853737,600326.00
05/11/2014 20:15,0,0.373,ACTIVE,215.54,341.75,59.996,1399853703,"274151322000088","019011112586793",27.71,18.30,0,337.54,346.56,10.5,8.2,0.062,110731.2,110731.2,904,0,0,0,L,1151911521,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853739,600327.00
05/11/2014 20:15,0,0.398,ACTIVE,216.22,342.35,59.981,1399853703,"274151322000095","019011112586793",28.84,18.70,0,337.54,346.86,11.7,9.3,0.066,115087.1,115087.1,907,0,0,0,L,1151911521,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853740,600328.00
05/11/2014 20:15,0,0.262,ACTIVE,216.90,410.58,59.981,1399853703,"274151322000068","019011112586793",38.74,21.30,0,339.95,418.09,10.3,8.0,0.049,62018.8,62018.8,911,0,0,0,L,1151911521,0,123.81,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853742,600329.00
05/11/2014 20:15,0,0.396,ACTIVE,216.00,343.55,59.981,1399853703,"274151322000054","019011112586793",27.81,19.00,0,337.24,346.86,11.2,8.8,0.053,113431.6,113431.6,903,0,0,0,L,1151911521,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399853744,600330.00
05/11/2014 20:30,1,0.155,ACTIVE_NO_POWER,213.9,430.15,60.00,1399854604,"033051125000135","019011112586793",32.67,15,0.000,316.96,441.29,5.0,0.0,0.000,233751.3999999,233752.3999999,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399854612,600331.00
05/11/2014 20:30,1,0.176,ACTIVE,213.2,332.67,60.00,1399854604,"033051125000118","019011112586793",36.87,15,0.095,315.74,444.97,6.4,2.1,0.225,302346.00000002,302347.30000002,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399854618,600332.00
05/11/2014 20:30,1,0.183,ACTIVE_NO_POWER,213.3,398.53,60.00,1399854604,"033051125000150","019011112586793",37.79,15,0.000,317.93,445.04,6.8,0.0,0.000,305206.49999968,305207.79999963,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399854621,600333.00
05/11/2014 20:30,1,0.014,ACTIVE_NO_POWER,213.2,392.36,60.00,1399854604,"040051121000195","019011112586793",28.36,14,0.000,321.78,441.26,0.4,0.0,0.000,277840.30000019,277840.80000019,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399854626,600334.00
05/11/2014 20:30,0,0.283,ACTIVE,214.64,339.34,59.949,1399854604,"274151322000083","019011112586793",27.41,18.00,0,334.54,347.16,7.9,5.7,0.044,115228.5,115228.5,917,0,0,0,L,1151911521,0,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399854628,600335.00
05/11/2014 20:30,0,0.299,ACTIVE,215.09,339.95,59.954,1399854604,"274151322000076","019011112586793",27.97,17.80,0,335.14,347.46,8.5,6.2,0.044,116374.5,116374.5,916,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399854630,600336.00
05/11/2014 20:30,0,0.176,ACTIVE,214.41,378.72,59.954,1399854604,"274151322000094","019011112586793",35.48,20.00,0,336.64,411.18,6.4,4.2,0.031,64255.8,64255.8,920,0,0,0,L,1151911521,0,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399854631,600337.00
05/11/2014 20:30,0,0.309,ACTIVE,214.41,338.74,59.954,1399854604,"274151322000052","019011112586793",27.43,17.80,0,333.93,347.16,8.6,6.4,0.035,115214.8,115214.8,906,0,0,0,L,1151911521,0,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399854633,600338.00
05/11/2014 20:30,0,0.283,ACTIVE,214.87,339.34,59.981,1399854604,"274151322000085","019011112586793",27.57,18.00,0,334.54,346.86,7.9,5.7,0.031,114645.3,114645.3,903,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399854635,600339.00
05/11/2014 20:30,0,0.285,ACTIVE,214.64,338.44,59.959,1399854604,"274151322000087","019011112586793",27.23,26.50,0,333.63,347.46,7.9,5.7,0.040,110798.3,110798.3,906,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399854637,600340.00
05/11/2014 20:30,0,0.260,ACTIVE,214.19,337.24,59.954,1399854604,"274151322000088","019011112586793",27.23,17.80,0,333.93,346.56,7.2,5.0,0.027,110732.7,110732.7,905,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399854638,600341.00
05/11/2014 20:30,0,0.289,ACTIVE,214.41,339.04,59.965,1399854604,"274151322000095","019011112586793",27.79,18.00,0,334.24,347.46,8.2,6.0,0.040,115088.9,115088.9,908,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399854640,600342.00
05/11/2014 20:30,0,0.193,ACTIVE,215.32,386.23,59.949,1399854604,"274151322000068","019011112586793",36.30,20.70,0,336.64,418.39,7.2,5.0,0.031,62020.3,62020.3,912,0,0,0,L,1151911521,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399854642,600343.00
05/11/2014 20:30,0,0.279,ACTIVE,214.41,339.04,59.954,1399854604,"274151322000054","019011112586793",27.65,18.30,0,333.93,347.16,7.8,5.6,0.044,113433.3,113433.3,904,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399854644,600344.00
05/11/2014 20:30,1,0.155,ACTIVE_NO_POWER,213.3,409.06,60.00,1399854604,"033051125000132","019011112586793",33.69,15,0.000,320.90,440.90,5.1,0.0,0.000,237530.79999955,237531.79999955,254,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399854663,600345.00
05/11/2014 20:30,1,0.046,ALERT,213.1,349.20,60.00,1399854604,"040051121000097","019011112586793",29.53,14,0.000,348.37,385.13,1.3,0.0,0.000,291534.99999998,291535.29999998,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399854690,600346.00
05/11/2014 20:30,1,0.132,ALERT,213.0,345.03,60.00,1399854604,"040051121000095","019011112586793",26.27,14,0.000,344.43,380.44,3.4,0.0,0.000,255194.49999994,255195.19999994,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399854692,600347.00
05/11/2014 20:30,1,0.080,ALERT,213.2,375.48,60.00,1399854604,"040051121000116","019011112586793",29.15,13,0.000,374.64,415.91,2.3,0.0,0.000,275419.89999986,275420.59999986,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399854695,600348.00
05/11/2014 20:30,1,0.060,ALERT,213.3,387.18,60.00,1399854604,"040051121000068","019011112586793",26.52,14,0.000,386.93,398.87,1.6,0.0,0.000,260356.20000002,260357.00000002,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399854698,600349.00
05/11/2014 20:30,1,0.052,ALERT,213.7,380.29,59.96,1399854604,"040051121000185","019011112586793",28.13,13,0.000,379.97,420.09,1.4,0.0,0.000,275432.60000006,275433.20000006,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399854701,600350.00
05/11/2014 21:04,0,0.061,ALERT,215.54,302.68,59.991,1399856656,"274151322000083","019011112586793",20.99,16.30,0,299.97,341.45,1.3,0.0,0.000,115229.9,115229.9,919,0,0,0,L,1151911521,2,122.68,124.27,0002,11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399857392,600361.00
05/11/2014 21:04,0,0.000,ALERT,215.09,299.97,59.970,1399856656,"274151322000076","019011112586793",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,116376.1,116376.1,920,0,0,0,L,1151911521,2,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1399857396,600362.00
05/11/2014 21:04,0,0.000,ALERT,214.87,364.59,59.986,1399856656,"274151322000094","019011112586793",39.64,16.70,0,299.37,394.95,0.0,0.0,0.000,64256.5,64256.5,922,0,0,0,L,1151911521,1,122.46,124.27,0100,13,0,0,0,0,0,0,65,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1399856675,600353.00
05/11/2014 21:04,0,0.084,ALERT,214.64,301.77,59.991,1399856656,"274151322000052","019011112586793",20.54,16.00,0,299.37,341.45,1.8,0.0,0.000,115216.6,115216.6,908,0,0,0,L,1151911521,2,122.23,124.04,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399857397,600363.00
05/11/2014 21:04,0,0.059,ALERT,215.54,301.77,59.986,1399856656,"274151322000085","019011112586793",21.21,16.30,0,299.97,341.45,1.3,0.0,0.000,114646.7,114646.7,905,0,0,0,L,1151911521,2,123.36,123.81,0002,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399857397,600364.00
05/11/2014 21:04,0,0.070,ALERT,215.09,300.57,59.991,1399856656,"274151322000087","019011112586793",19.62,23.50,0,298.77,341.15,1.4,0.0,0.000,110799.7,110799.7,908,0,0,0,L,1151911521,2,122.91,123.81,0002,20,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399857398,600365.00
05/11/2014 21:04,0,0.045,ALERT,214.64,302.07,60.002,1399856656,"274151322000088","019011112586793",20.20,16.00,0,299.67,340.85,0.9,0.0,0.000,110733.8,110733.8,907,0,0,0,L,1151911521,2,123.36,123.36,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399857398,600366.00
05/11/2014 21:04,0,0.000,ALERT,214.64,300.87,59.986,1399856656,"274151322000095","019011112586793",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,115090.3,115090.3,912,0,0,0,L,1151911521,2,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1399857401,600367.00
05/11/2014 21:04,0,0.008,ALERT,216.00,353.77,59.991,1399856656,"274151322000068","019011112586793",39.74,17.50,0,299.07,397.66,0.0,0.0,0.000,62021.3,62021.3,914,0,0,0,L,1151911521,1,123.14,124.27,0100,15,0,0,0,0,0,0,66,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1399856692,600359.00
