ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2014 21:04,0,0.055,ALERT,214.87,301.47,59.986,1399856656,"274151322000054","019011112586793",20.32,16.30,0,299.97,341.15,1.1,0.0,0.000,113434.7,113434.7,906,0,0,0,L,1151911521,1,123.14,123.36,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399856694,600360.00
05/11/2014 21:04,1,0,NO_COMMUNICATIONS,0,0,0,1399856656,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291535.29999998,291535.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399857536,600368.00
05/11/2014 21:04,1,0,NO_COMMUNICATIONS,0,0,0,1399856656,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275433.20000006,275433.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399857536,600369.00
05/11/2014 21:04,1,0,NO_COMMUNICATIONS,0,0,0,1399856656,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277840.80000019,277840.80000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399857536,600370.00
05/11/2014 21:04,1,0,NO_COMMUNICATIONS,0,0,0,1399856656,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255195.19999994,255195.19999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399857536,600377.00
05/11/2014 21:04,1,0,NO_COMMUNICATIONS,0,0,0,1399856656,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275420.59999986,275420.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399857536,600372.00
05/11/2014 21:04,1,0,NO_COMMUNICATIONS,0,0,0,1399856656,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260357.00000002,260357.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399857536,600373.00
05/11/2014 21:04,1,0,NO_COMMUNICATIONS,0,0,0,1399856656,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305207.79999963,305207.79999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399857536,600374.00
05/11/2014 21:04,1,0,NO_COMMUNICATIONS,0,0,0,1399856656,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233752.3999999,233752.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399857536,600375.00
05/11/2014 21:04,1,0,NO_COMMUNICATIONS,0,0,0,1399856656,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302347.30000002,302347.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399857536,600376.00
05/11/2014 21:16,0,0.000,ALERT,214.41,299.37,59.970,1399857382,"274151322000094","019011112586793",0.00,15.50,0,298.17,379.92,0.0,0.0,0.000,64256.5,64256.5,924,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1399857399,600351.00
05/11/2014 21:16,0,0.008,ALERT,216.00,353.77,59.991,1399857382,"274151322000068","019011112586793",39.74,17.50,0,299.07,397.66,0.0,0.0,0.000,62021.3,62021.3,914,0,0,0,L,1151911521,1,123.14,124.27,0100,15,0,0,0,0,0,0,66,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1399857399,600352.00
05/11/2014 21:16,0,0.055,ALERT,214.87,301.47,59.986,1399857382,"274151322000054","019011112586793",20.32,16.30,0,299.97,341.15,1.1,0.0,0.000,113434.7,113434.7,906,0,0,0,L,1151911521,1,123.14,123.36,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399857400,600353.00
05/11/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399857382,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275420.59999986,275420.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399858262,600354.00
05/11/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399857382,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260357.00000002,260357.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399858262,600355.00
05/11/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399857382,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305207.79999963,305207.79999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399858262,600356.00
05/11/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399857382,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233752.3999999,233752.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399858262,600357.00
05/11/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399857382,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302347.30000002,302347.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399858262,600358.00
05/11/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399857382,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255195.19999994,255195.19999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399858263,600364.00
05/11/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399857382,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237531.79999955,237531.79999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399858262,600360.00
05/11/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399857382,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291535.29999998,291535.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399858263,600361.00
05/11/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399857382,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275433.20000006,275433.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399858263,600362.00
05/11/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399857382,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277840.80000019,277840.80000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399858263,600363.00
05/11/2014 21:31,0,0.000,ALERT,215.54,301.17,59.996,1399858267,"274151322000083","019011112586793",0.00,12.70,0,297.57,303.28,0.0,0.0,0.000,115229.9,115229.9,923,0,0,0,L,1151911521,2,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399859136,600376.00
05/11/2014 21:31,0,0,NO_COMMUNICATIONS,0,0,0,1399858267,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,116376.1,116376.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859148,600381.00
05/11/2014 21:31,0,0,NO_COMMUNICATIONS,0,0,0,1399858267,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,64256.5,64256.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859148,600382.00
05/11/2014 21:31,0,0.000,ALERT,213.74,298.77,60.002,1399858267,"274151322000052","019011112586793",0.00,13.70,0,297.57,303.88,0.0,0.0,0.000,115216.6,115216.6,910,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1399858044,600368.00
05/11/2014 21:31,0,0,NO_COMMUNICATIONS,0,0,0,1399858267,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,114646.7,114646.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859148,600384.00
05/11/2014 21:31,0,0.000,ALERT,214.64,298.77,59.991,1399858267,"274151322000087","019011112586793",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,110799.7,110799.7,910,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1399858052,600370.00
05/11/2014 21:31,0,0,NO_COMMUNICATIONS,0,0,0,1399858267,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,110733.8,110733.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859148,600385.00
05/11/2014 21:31,0,0,NO_COMMUNICATIONS,0,0,0,1399858267,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,115090.3,115090.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859148,600386.00
05/11/2014 21:31,0,0.000,ALERT,216.22,300.87,59.991,1399858267,"274151322000068","019011112586793",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,62021.3,62021.3,918,0,0,0,L,1151911521,2,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399859121,600375.00
05/11/2014 21:31,0,0,NO_COMMUNICATIONS,0,0,0,1399858267,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,113434.7,113434.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859148,600387.00
05/11/2014 21:31,1,0,NO_COMMUNICATIONS,0,0,0,1399858267,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237531.79999955,237531.79999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859148,600377.00
05/11/2014 21:31,1,0,NO_COMMUNICATIONS,0,0,0,1399858267,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275433.20000006,275433.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859148,600378.00
05/11/2014 21:31,1,0,NO_COMMUNICATIONS,0,0,0,1399858267,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291535.29999998,291535.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859148,600379.00
05/11/2014 21:31,1,0,NO_COMMUNICATIONS,0,0,0,1399858267,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255195.19999994,255195.19999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859148,600391.00
05/11/2014 21:31,1,0,NO_COMMUNICATIONS,0,0,0,1399858267,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277840.80000019,277840.80000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859148,600388.00
05/11/2014 21:31,1,0,NO_COMMUNICATIONS,0,0,0,1399858267,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305207.79999963,305207.79999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859148,600389.00
05/11/2014 21:31,1,0,NO_COMMUNICATIONS,0,0,0,1399858267,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275420.59999986,275420.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859148,600390.00
05/11/2014 21:31,1,0,NO_COMMUNICATIONS,0,0,0,1399858267,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233752.3999999,233752.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859148,600392.00
05/11/2014 21:31,1,0,NO_COMMUNICATIONS,0,0,0,1399858267,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302347.30000002,302347.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859148,600393.00
05/11/2014 21:31,1,0,NO_COMMUNICATIONS,0,0,0,1399858267,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260357.00000002,260357.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859148,600394.00
05/11/2014 21:45,0,0.000,ALERT,215.09,302.07,59.996,1399859103,"274151322000052","019011112586793",0.00,12.70,0,296.96,303.58,0.0,0.0,0.000,115216.6,115216.6,912,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399859118,600365.00
05/11/2014 21:45,0,0.000,ALERT,215.77,300.57,59.991,1399859103,"274151322000087","019011112586793",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,110799.7,110799.7,912,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399859139,600366.00
05/11/2014 21:45,0,0.000,ALERT,216.22,301.17,60.012,1399859103,"274151322000076","019011112586793",0.00,12.30,0,296.96,303.28,0.0,0.0,0.000,116376.1,116376.1,924,0,0,0,L,1151911521,3,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399859170,600367.00
05/11/2014 21:45,0,0.000,ALERT,215.77,300.57,60.007,1399859103,"274151322000094","019011112586793",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,64256.5,64256.5,928,0,0,0,L,1151911521,3,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399859174,600368.00
05/11/2014 21:45,0,0.000,ALERT,216.00,301.77,60.034,1399859103,"274151322000085","019011112586793",0.00,13.00,0,296.96,303.28,0.0,0.0,0.000,114646.7,114646.7,909,0,0,0,L,1151911521,2,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399859179,600369.00
05/11/2014 21:45,0,0.000,ALERT,215.32,301.17,60.018,1399859103,"274151322000088","019011112586793",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,110733.8,110733.8,911,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399859182,600370.00
05/11/2014 21:45,0,0.000,ALERT,215.77,302.37,60.012,1399859103,"274151322000095","019011112586793",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,115090.3,115090.3,916,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399859184,600371.00
05/11/2014 21:45,0,0.000,ALERT,215.54,301.77,60.018,1399859103,"274151322000054","019011112586793",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,113434.7,113434.7,910,0,0,0,L,1151911521,2,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399859187,600372.00
05/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399859103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260357.00000002,260357.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859983,600373.00
05/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399859103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237531.79999955,237531.79999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859983,600374.00
05/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399859103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275433.20000006,275433.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859983,600375.00
05/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399859103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291535.29999998,291535.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859983,600376.00
05/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399859103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255195.19999994,255195.19999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859983,600382.00
05/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399859103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277840.80000019,277840.80000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859983,600379.00
05/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399859103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305207.79999963,305207.79999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859983,600380.00
05/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399859103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275420.59999986,275420.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859983,600381.00
05/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399859103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233752.3999999,233752.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859983,600383.00
05/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399859103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302347.30000002,302347.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399859983,600384.00
05/11/2014 22:00,0,0.000,ALERT,215.77,302.37,59.981,1399860003,"274151322000083","019011112586793",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,115229.9,115229.9,925,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399860081,600385.00
05/11/2014 22:00,0,0.000,ALERT,216.22,302.07,59.975,1399860003,"274151322000076","019011112586793",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,116376.1,116376.1,926,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399860084,600386.00
05/11/2014 22:00,0,0.000,ALERT,215.54,301.17,59.975,1399860003,"274151322000094","019011112586793",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,64256.5,64256.5,930,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399860087,600387.00
05/11/2014 22:00,0,0.000,ALERT,215.54,301.77,59.975,1399860003,"274151322000052","019011112586793",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,115216.6,115216.6,914,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399860090,600388.00
05/11/2014 22:00,0,0.000,ALERT,216.00,301.77,59.975,1399860003,"274151322000085","019011112586793",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,114646.7,114646.7,911,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399860092,600389.00
05/11/2014 22:00,0,0.000,ALERT,215.77,301.77,59.986,1399860003,"274151322000087","019011112586793",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,110799.7,110799.7,914,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399860095,600390.00
05/11/2014 22:00,0,0.000,ALERT,215.32,301.77,59.981,1399860003,"274151322000088","019011112586793",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,110733.8,110733.8,913,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399860098,600391.00
05/11/2014 22:00,0,0.000,ALERT,216.00,302.68,59.991,1399860003,"274151322000095","019011112586793",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,115090.3,115090.3,918,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399860101,600392.00
05/11/2014 22:00,0,0.000,ALERT,216.45,301.47,59.986,1399860003,"274151322000068","019011112586793",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,62021.3,62021.3,920,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399860103,600393.00
05/11/2014 22:00,0,0.000,ALERT,215.77,301.77,59.965,1399860003,"274151322000054","019011112586793",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,113434.7,113434.7,912,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399860106,600394.00
05/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399860003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237531.79999955,237531.79999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399860884,600395.00
05/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399860003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275433.20000006,275433.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399860884,600396.00
05/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399860003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291535.29999998,291535.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399860884,600397.00
05/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399860003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255195.19999994,255195.19999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399860884,600403.00
05/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399860003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277840.80000019,277840.80000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399860884,600400.00
05/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399860003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305207.79999963,305207.79999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399860884,600401.00
05/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399860003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275420.59999986,275420.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399860884,600402.00
05/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399860003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233752.3999999,233752.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399860884,600404.00
05/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399860003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302347.30000002,302347.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399860884,600405.00
05/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399860003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260357.00000002,260357.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399860884,600406.00
05/11/2014 22:15,0,0.000,ALERT,216.22,302.07,59.991,1399860903,"274151322000083","019011112586793",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,115229.9,115229.9,927,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399860982,600407.00
05/11/2014 22:15,0,0.000,ALERT,216.67,301.77,59.991,1399860903,"274151322000076","019011112586793",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,116376.1,116376.1,928,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399860985,600408.00
05/11/2014 22:15,0,0.000,ALERT,216.22,301.47,59.944,1399860903,"274151322000094","019011112586793",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,64256.5,64256.5,932,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399860988,600409.00
05/11/2014 22:15,0,0.000,ALERT,216.00,302.98,59.986,1399860903,"274151322000052","019011112586793",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,115216.6,115216.6,916,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399860990,600410.00
05/11/2014 22:15,0,0.000,ALERT,216.22,302.37,59.981,1399860903,"274151322000085","019011112586793",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,114646.7,114646.7,913,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399860993,600411.00
05/11/2014 22:15,0,0.000,ALERT,216.22,301.47,59.986,1399860903,"274151322000087","019011112586793",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,110799.7,110799.7,916,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399860996,600412.00
05/11/2014 22:15,0,0.000,ALERT,216.00,302.07,59.981,1399860903,"274151322000088","019011112586793",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,110733.8,110733.8,915,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399860999,600413.00
05/11/2014 22:15,0,0.000,ALERT,216.45,303.28,59.986,1399860903,"274151322000095","019011112586793",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,115090.3,115090.3,920,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399861002,600414.00
05/11/2014 22:15,0,0.000,ALERT,216.90,301.77,59.996,1399860903,"274151322000068","019011112586793",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,62021.3,62021.3,922,0,0,0,L,1151911521,1,123.59,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399861004,600415.00
05/11/2014 22:15,0,0.000,ALERT,216.22,302.37,59.991,1399860903,"274151322000054","019011112586793",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,113434.7,113434.7,914,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399861007,600416.00
05/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399860903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275433.20000006,275433.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399861783,600417.00
05/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399860903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291535.29999998,291535.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399861783,600418.00
05/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399860903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255195.19999994,255195.19999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399861783,600424.00
05/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399860903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277840.80000019,277840.80000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399861783,600421.00
05/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399860903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305207.79999963,305207.79999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399861783,600422.00
05/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399860903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275420.59999986,275420.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399861783,600423.00
05/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399860903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233752.3999999,233752.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399861783,600425.00
05/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399860903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302347.30000002,302347.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399861783,600426.00
05/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399860903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260357.00000002,260357.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399861783,600427.00
05/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399860903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237531.79999955,237531.79999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399861783,600428.00
05/11/2014 22:45,0,0.000,ALERT,215.77,302.07,60.018,1399862724,"274151322000083","019011112586793",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,115229.9,115229.9,931,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399862801,600429.00
05/11/2014 22:45,0,0.000,ALERT,216.22,301.47,60.012,1399862724,"274151322000076","019011112586793",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,116376.1,116376.1,932,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399862804,600430.00
05/11/2014 22:45,0,0.000,ALERT,215.54,300.87,60.028,1399862724,"274151322000094","019011112586793",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,64256.5,64256.5,936,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399862747,600431.00
05/11/2014 22:45,0,0.000,ALERT,215.54,302.37,60.012,1399862724,"274151322000052","019011112586793",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,115216.6,115216.6,920,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399862750,600432.00
05/11/2014 22:45,0,0.000,ALERT,215.77,302.07,60.018,1399862724,"274151322000085","019011112586793",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,114646.7,114646.7,917,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399862752,600433.00
05/11/2014 22:45,0,0.000,ALERT,215.77,300.57,60.028,1399862724,"274151322000087","019011112586793",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,110799.7,110799.7,920,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399862755,600434.00
05/11/2014 22:45,0,0.000,ALERT,215.32,301.77,60.012,1399862724,"274151322000088","019011112586793",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,110733.8,110733.8,919,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399862758,600435.00
05/11/2014 22:45,0,0.000,ALERT,215.54,302.98,60.012,1399862724,"274151322000095","019011112586793",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,115090.3,115090.3,924,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399862761,600436.00
05/11/2014 22:45,0,0.000,ALERT,216.45,300.87,59.996,1399862724,"274151322000068","019011112586793",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,62021.3,62021.3,926,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399862763,600437.00
05/11/2014 22:45,0,0.000,ALERT,215.32,301.77,60.007,1399862724,"274151322000054","019011112586793",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,113434.7,113434.7,918,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399862766,600438.00
05/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399862724,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277840.80000019,277840.80000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399863611,600440.00
05/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399862724,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305207.79999963,305207.79999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399863611,600441.00
05/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399862724,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275420.59999986,275420.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399863611,600442.00
05/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399862724,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255195.19999994,255195.19999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399863611,600450.00
05/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399862724,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233752.3999999,233752.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399863611,600444.00
05/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399862724,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302347.30000002,302347.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399863611,600445.00
05/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399862724,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260357.00000002,260357.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399863611,600446.00
05/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399862724,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237531.79999955,237531.79999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399863611,600447.00
05/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399862724,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275433.20000006,275433.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399863611,600448.00
05/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399862724,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291535.29999998,291535.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399863611,600449.00
05/11/2014 23:19,0,0.000,ALERT,214.87,300.87,59.986,1399864756,"274151322000083","019011112586793",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,115229.9,115229.9,937,0,0,0,L,1151911521,2,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865442,600461.00
05/11/2014 23:19,0,0.000,ALERT,215.54,300.57,59.981,1399864756,"274151322000076","019011112586793",0.00,10.00,0,299.07,304.18,0.0,0.0,0.000,116376.1,116376.1,938,0,0,0,L,1151911521,2,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865445,600462.00
05/11/2014 23:19,0,0.000,ALERT,214.64,300.27,59.975,1399864756,"274151322000094","019011112586793",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,64256.5,64256.5,942,0,0,0,L,1151911521,2,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865449,600463.00
05/11/2014 23:19,0,0.000,ALERT,215.32,301.77,59.991,1399864756,"274151322000052","019011112586793",0.00,10.30,0,287.35,303.88,0.0,0.0,0.000,115216.6,115216.6,924,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399864720,600454.00
05/11/2014 23:19,0,0.000,ALERT,215.77,302.07,59.986,1399864756,"274151322000085","019011112586793",0.00,10.30,0,287.65,303.58,0.0,0.0,0.000,114646.7,114646.7,921,0,0,0,L,1151911521,1,124.04,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399864723,600455.00
05/11/2014 23:19,0,0.000,ALERT,216.00,301.17,59.991,1399864756,"274151322000087","019011112586793",0.00,13.70,0,286.44,302.68,0.0,0.0,0.000,110799.7,110799.7,924,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399864725,600456.00
05/11/2014 23:19,0,0.000,ALERT,215.32,302.37,59.996,1399864756,"274151322000088","019011112586793",0.00,10.30,0,287.05,303.28,0.0,0.0,0.000,110733.8,110733.8,923,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399864728,600457.00
05/11/2014 23:19,0,0.000,ALERT,215.77,303.58,59.996,1399864756,"274151322000095","019011112586793",0.00,9.70,0,288.55,304.48,0.0,0.0,0.000,115090.3,115090.3,928,0,0,0,L,1151911521,1,124.04,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399864731,600458.00
05/11/2014 23:19,0,0.000,ALERT,216.67,302.07,59.996,1399864756,"274151322000068","019011112586793",0.00,10.70,0,287.05,302.98,0.0,0.0,0.000,62021.3,62021.3,930,0,0,0,L,1151911521,2,124.04,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865450,600464.00
05/11/2014 23:19,0,0.000,ALERT,215.77,302.98,60.002,1399864756,"274151322000054","019011112586793",0.00,10.70,0,287.35,303.88,0.0,0.0,0.000,113434.7,113434.7,922,0,0,0,L,1151911521,2,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865450,600465.00
05/11/2014 23:19,1,0,NO_COMMUNICATIONS,0,0,0,1399864756,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260357.00000002,260357.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399865637,600466.00
05/11/2014 23:19,1,0,NO_COMMUNICATIONS,0,0,0,1399864756,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237531.79999955,237531.79999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399865637,600467.00
05/11/2014 23:19,1,0,NO_COMMUNICATIONS,0,0,0,1399864756,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275433.20000006,275433.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399865638,600474.00
05/11/2014 23:19,1,0,NO_COMMUNICATIONS,0,0,0,1399864756,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233752.3999999,233752.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399865637,600469.00
05/11/2014 23:19,1,0,NO_COMMUNICATIONS,0,0,0,1399864756,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277840.80000019,277840.80000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399865638,600475.00
05/11/2014 23:19,1,0,NO_COMMUNICATIONS,0,0,0,1399864756,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302347.30000002,302347.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399865637,600471.00
05/11/2014 23:19,1,0,NO_COMMUNICATIONS,0,0,0,1399864756,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275420.59999986,275420.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399865638,600472.00
05/11/2014 23:19,1,0,NO_COMMUNICATIONS,0,0,0,1399864756,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255195.19999994,255195.19999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399865638,600477.00
05/11/2014 23:19,1,0,NO_COMMUNICATIONS,0,0,0,1399864756,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291535.29999998,291535.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399865638,600476.00
05/11/2014 23:30,0,0.000,ALERT,215.09,301.17,59.991,1399865448,"274151322000094","019011112586793",0.00,10.00,0,299.67,302.37,0.0,0.0,0.000,64256.5,64256.5,946,0,0,0,L,1151911521,5,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865412,600491.00
05/11/2014 23:30,0,0.000,ALERT,214.87,302.37,60.002,1399865448,"274151322000052","019011112586793",0.00,10.30,0,298.47,304.48,0.0,0.0,0.000,115216.6,115216.6,926,0,0,0,L,1151911521,2,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865417,600484.00
05/11/2014 23:30,0,0.000,ALERT,215.32,301.47,60.007,1399865448,"274151322000085","019011112586793",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,114646.7,114646.7,923,0,0,0,L,1151911521,2,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865450,600486.00
05/11/2014 23:30,0,0.000,ALERT,214.87,299.97,60.002,1399865448,"274151322000087","019011112586793",0.00,13.30,0,297.87,303.28,0.0,0.0,0.000,110799.7,110799.7,926,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865410,600481.00
05/11/2014 23:30,0,0.000,ALERT,216.00,301.17,59.959,1399865448,"274151322000068","019011112586793",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,62021.3,62021.3,932,0,0,0,L,1151911521,3,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399865416,600492.00
05/11/2014 23:30,0,0.000,ALERT,215.09,302.07,60.002,1399865448,"274151322000054","019011112586793",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,113434.7,113434.7,926,0,0,0,L,1151911521,2,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865445,600490.00
05/11/2014 23:30,0,0.000,ALERT,215.09,302.68,60.012,1399865448,"274151322000095","019011112586793",0.00,9.70,0,300.57,303.88,0.0,0.0,0.000,115090.3,115090.3,934,0,0,0,L,1151911521,2,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399865443,600489.00
05/11/2014 23:30,0,0.000,ALERT,215.77,301.77,59.970,1399865448,"274151322000076","019011112586793",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,116376.1,116376.1,942,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865437,600487.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865448,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255195.19999994,255195.19999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866333,600494.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865448,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233752.3999999,233752.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866333,600496.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865448,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291535.29999998,291535.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866333,600497.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865448,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277840.80000019,277840.80000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866333,600501.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865448,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275433.20000006,275433.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866333,600499.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865448,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237531.79999955,237531.79999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866333,600500.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865448,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305207.79999963,305207.79999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866333,600505.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865448,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302347.30000002,302347.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866333,600503.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865448,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275420.59999986,275420.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866333,600506.00
