ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2014 23:30,0,0.000,ALERT,216.00,301.17,59.959,1399865423,"274151322000068","019011112586793",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,62021.3,62021.3,932,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399865443,600478.00
05/11/2014 23:30,0,0.000,ALERT,215.32,301.47,60.007,1399865423,"274151322000085","019011112586793",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,114646.7,114646.7,923,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865412,600479.00
05/11/2014 23:30,0,0.000,ALERT,215.32,302.68,59.954,1399865423,"274151322000095","019011112586793",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,115090.3,115090.3,936,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865418,600480.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865423,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233752.3999999,233752.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866337,600482.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865423,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291535.29999998,291535.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866337,600483.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865423,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277840.80000019,277840.80000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866337,600487.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865423,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275433.20000006,275433.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866337,600485.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865423,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237531.79999955,237531.79999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866337,600495.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865423,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305207.79999963,305207.79999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866337,600491.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865423,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302347.30000002,302347.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866337,600493.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865423,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275420.59999986,275420.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866337,600492.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865423,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255195.19999994,255195.19999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866337,600494.00
05/11/2014 23:31,0,0.000,ALERT,216.00,301.17,59.959,1399865460,"274151322000068","019011112586793",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,62021.3,62021.3,932,0,0,0,L,1151911521,2,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399865431,600478.00
05/11/2014 23:31,0,0.000,ALERT,215.32,300.57,59.944,1399865460,"274151322000087","019011112586793",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,110799.7,110799.7,932,0,0,0,L,1151911521,2,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865416,600481.00
05/11/2014 23:31,0,0.000,ALERT,215.77,301.77,59.970,1399865460,"274151322000076","019011112586793",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,116376.1,116376.1,942,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865409,600480.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865460,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233752.3999999,233752.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600483.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865460,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291535.29999998,291535.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600484.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865460,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277840.80000019,277840.80000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600488.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865460,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275433.20000006,275433.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600486.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865460,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237531.79999955,237531.79999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600496.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865460,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305207.79999963,305207.79999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600492.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865460,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302347.30000002,302347.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600494.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865460,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275420.59999986,275420.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600493.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865460,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255195.19999994,255195.19999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600497.00
05/11/2014 23:31,0,0.000,ALERT,214.87,301.47,60.007,1399865461,"274151322000088","019011112586793",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,110733.8,110733.8,925,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865416,600478.00
05/11/2014 23:31,0,0.000,ALERT,215.09,301.77,59.949,1399865461,"274151322000054","019011112586793",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,113434.7,113434.7,928,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399865421,600479.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865461,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233752.3999999,233752.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600481.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865461,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291535.29999998,291535.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600482.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865461,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277840.80000019,277840.80000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600486.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865461,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275433.20000006,275433.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600484.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865461,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237531.79999955,237531.79999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600494.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865461,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305207.79999963,305207.79999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600490.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865461,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302347.30000002,302347.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600492.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865461,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275420.59999986,275420.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600491.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865461,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255195.19999994,255195.19999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866343,600495.00
05/11/2014 23:30,0,0.000,ALERT,215.77,301.77,59.970,1399865437,"274151322000083","019011112586793",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,115229.9,115229.9,943,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399865462,600496.00
05/11/2014 23:30,0,0.000,ALERT,216.00,302.07,59.991,1399865437,"274151322000076","019011112586793",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,116376.1,116376.1,944,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399865465,600497.00
05/11/2014 23:30,0,0.000,ALERT,214.87,302.37,60.002,1399865437,"274151322000052","019011112586793",0.00,10.30,0,298.47,304.48,0.0,0.0,0.000,115216.6,115216.6,926,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865466,600498.00
05/11/2014 23:30,0,0.000,ALERT,215.32,301.47,60.007,1399865437,"274151322000085","019011112586793",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,114646.7,114646.7,923,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865466,600499.00
05/11/2014 23:30,0,0.000,ALERT,215.32,300.57,59.944,1399865437,"274151322000087","019011112586793",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,110799.7,110799.7,932,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865467,600500.00
05/11/2014 23:30,0,0.000,ALERT,214.87,301.47,60.007,1399865437,"274151322000088","019011112586793",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,110733.8,110733.8,925,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865467,600501.00
05/11/2014 23:30,0,0.000,ALERT,215.54,302.37,59.970,1399865437,"274151322000095","019011112586793",0.00,9.70,0,300.87,303.88,0.0,0.0,0.000,115090.3,115090.3,938,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865472,600502.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865437,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277840.80000019,277840.80000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866515,600517.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865437,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305207.79999963,305207.79999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866515,600506.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865437,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302347.30000002,302347.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866515,600508.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865437,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275420.59999986,275420.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866515,600509.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865437,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255195.19999994,255195.19999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866515,600511.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865437,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260357.00000002,260357.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866515,600512.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865437,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237531.79999955,237531.79999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866515,600518.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865437,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233752.3999999,233752.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866515,600516.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865437,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291535.29999998,291535.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866515,600515.00
05/11/2014 23:30,0,0.000,ALERT,216.22,301.77,59.981,1399865422,"274151322000076","019011112586793",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,116376.1,116376.1,946,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865463,600519.00
05/11/2014 23:30,0,0,NO_COMMUNICATIONS,0,0,0,1399865422,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,62021.3,62021.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866697,600525.00
05/11/2014 23:30,0,0,NO_COMMUNICATIONS,0,0,0,1399865422,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,115216.6,115216.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866697,600521.00
05/11/2014 23:30,0,0,NO_COMMUNICATIONS,0,0,0,1399865422,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,114646.7,114646.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866697,600522.00
05/11/2014 23:30,0,0,NO_COMMUNICATIONS,0,0,0,1399865422,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,110799.7,110799.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866697,600523.00
05/11/2014 23:30,0,0,NO_COMMUNICATIONS,0,0,0,1399865422,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,110733.8,110733.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866697,600524.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865422,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233752.3999999,233752.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866697,600545.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865422,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275433.20000006,275433.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866697,600528.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865422,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237531.79999955,237531.79999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866697,600543.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865422,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277840.80000019,277840.80000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866697,600531.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865422,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302347.30000002,302347.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866697,600534.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865422,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305207.79999963,305207.79999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866697,600535.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865422,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275420.59999986,275420.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866697,600539.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865422,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255195.19999994,255195.19999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866697,600541.00
05/11/2014 23:30,0,0,NO_COMMUNICATIONS,0,0,0,1399865422,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,64256.5,64256.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866697,600538.00
05/11/2014 23:30,0,0,NO_COMMUNICATIONS,0,0,0,1399865422,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,113434.7,113434.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866697,600540.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865422,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260357.00000002,260357.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866697,600542.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865422,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291535.29999998,291535.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866697,600544.00
05/11/2014 23:31,0,0.000,ALERT,215.09,302.68,59.981,1399865464,"274151322000095","019011112586793",0.00,9.70,0,300.87,304.18,0.0,0.0,0.000,115090.3,115090.3,940,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865423,600519.00
05/11/2014 23:31,0,0.000,ALERT,216.22,301.77,59.981,1399865464,"274151322000076","019011112586793",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,116376.1,116376.1,946,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399866697,600520.00
05/11/2014 23:31,0,0,NO_COMMUNICATIONS,0,0,0,1399865464,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,115216.6,115216.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866698,600521.00
05/11/2014 23:31,0,0,NO_COMMUNICATIONS,0,0,0,1399865464,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,114646.7,114646.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866698,600522.00
05/11/2014 23:31,0,0,NO_COMMUNICATIONS,0,0,0,1399865464,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,110799.7,110799.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866698,600523.00
05/11/2014 23:31,0,0,NO_COMMUNICATIONS,0,0,0,1399865464,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,110733.8,110733.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866698,600524.00
05/11/2014 23:31,0,0,NO_COMMUNICATIONS,0,0,0,1399865464,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,62021.3,62021.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866698,600525.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865464,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233752.3999999,233752.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866698,600545.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865464,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275433.20000006,275433.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866698,600528.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865464,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237531.79999955,237531.79999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866698,600543.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865464,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277840.80000019,277840.80000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866698,600531.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865464,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302347.30000002,302347.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866698,600534.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865464,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305207.79999963,305207.79999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866698,600535.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865464,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275420.59999986,275420.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866698,600539.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865464,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255195.19999994,255195.19999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866698,600541.00
05/11/2014 23:31,0,0,NO_COMMUNICATIONS,0,0,0,1399865464,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,64256.5,64256.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866698,600538.00
05/11/2014 23:31,0,0,NO_COMMUNICATIONS,0,0,0,1399865464,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,113434.7,113434.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866698,600540.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865464,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260357.00000002,260357.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866698,600542.00
05/11/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399865464,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291535.29999998,291535.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866698,600544.00
05/11/2014 23:30,0,0.000,ALERT,215.09,302.37,59.986,1399865459,"274151322000052","019011112586793",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,115216.6,115216.6,930,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399865437,600546.00
05/11/2014 23:30,0,0.000,ALERT,215.09,300.27,59.996,1399865459,"274151322000087","019011112586793",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,110799.7,110799.7,938,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865444,600547.00
05/11/2014 23:30,0,0.000,ALERT,215.09,301.77,59.981,1399865459,"274151322000054","019011112586793",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,113434.7,113434.7,930,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399865446,600548.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865459,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277840.80000019,277840.80000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866870,600551.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865459,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237531.79999955,237531.79999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866870,600563.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865459,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302347.30000002,302347.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866870,600553.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865459,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305207.79999963,305207.79999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866870,600555.00
05/11/2014 23:30,0,0,NO_COMMUNICATIONS,0,0,0,1399865459,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,114646.7,114646.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866870,600556.00
05/11/2014 23:30,0,0,NO_COMMUNICATIONS,0,0,0,1399865459,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,110733.8,110733.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866870,600557.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865459,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275420.59999986,275420.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866870,600562.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865459,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255195.19999994,255195.19999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866870,600560.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865459,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260357.00000002,260357.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866870,600561.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865459,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233752.3999999,233752.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866870,600567.00
05/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399865459,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291535.29999998,291535.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399866870,600565.00
05/11/2014 23:45,0,0.000,ALERT,215.09,301.17,59.986,1399866350,"274151322000094","019011112586793",0.00,9.70,0,299.67,302.68,0.0,0.0,0.000,64256.5,64256.5,952,0,0,0,L,1151911521,6,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865440,600514.00
05/11/2014 23:45,0,0.000,ALERT,215.77,300.87,60.018,1399866350,"274151322000068","019011112586793",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,62021.3,62021.3,938,0,0,0,L,1151911521,3,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865447,600516.00
05/11/2014 23:45,0,0.000,ALERT,215.09,301.77,59.981,1399866350,"274151322000054","019011112586793",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,113434.7,113434.7,930,0,0,0,L,1151911521,4,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399865428,600511.00
05/11/2014 23:45,0,0.000,ALERT,215.54,302.07,59.996,1399866350,"274151322000083","019011112586793",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,115229.9,115229.9,947,0,0,0,L,1151911521,3,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865434,600512.00
05/11/2014 23:45,0,0.000,ALERT,215.09,302.37,59.986,1399866350,"274151322000052","019011112586793",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,115216.6,115216.6,930,0,0,0,L,1151911521,3,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399866704,600505.00
05/11/2014 23:45,0,0.000,ALERT,215.09,300.87,59.975,1399866350,"274151322000085","019011112586793",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,114646.7,114646.7,929,0,0,0,L,1151911521,4,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399866900,600517.00
05/11/2014 23:45,0,0.000,ALERT,215.77,300.87,59.975,1399866350,"274151322000087","019011112586793",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,110799.7,110799.7,936,0,0,0,L,1151911521,3,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399866714,600507.00
05/11/2014 23:45,0,0.000,ALERT,214.64,300.27,60.012,1399866350,"274151322000088","019011112586793",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,110733.8,110733.8,931,0,0,0,L,1151911521,5,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399866903,600518.00
05/11/2014 23:45,0,0.000,ALERT,216.22,301.77,59.981,1399866350,"274151322000076","019011112586793",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,116376.1,116376.1,946,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865435,600513.00
05/11/2014 23:45,0,0.000,ALERT,215.09,302.68,59.981,1399866350,"274151322000095","019011112586793",0.00,9.70,0,300.87,304.18,0.0,0.0,0.000,115090.3,115090.3,940,0,0,0,L,1151911521,2,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399865443,600515.00
05/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399866350,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,237531.79999955,237531.79999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399867240,600530.00
05/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399866350,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,277840.80000019,277840.80000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399867240,600536.00
05/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399866350,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,302347.30000002,302347.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399867240,600522.00
05/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399866350,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,305207.79999963,305207.79999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399867240,600524.00
05/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399866350,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,275420.59999986,275420.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399867240,600529.00
05/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399866350,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255195.19999994,255195.19999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399867240,600527.00
05/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399866350,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,260357.00000002,260357.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399867240,600528.00
05/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399866350,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,233752.3999999,233752.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399867240,600534.00
05/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399866350,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,291535.29999998,291535.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399867240,600532.00
05/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399866350,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,275433.20000006,275433.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399867240,600535.00
